ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 00:00,2,0.000,ALERT,212.83,298.47,59.965,1493697603,"201051344000645","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,689201.7,689201.7,3904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697605,1927214.00
05/02/2017 00:00,2,0.000,ALERT,212.16,297.26,59.954,1493697603,"274151322000085","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,909854.5,909854.5,3886,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697606,1927215.00
05/02/2017 00:00,2,0.000,ALERT,213.06,298.17,59.991,1493697603,"201051344000633","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,675441.4,675441.4,3932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697608,1927216.00
05/02/2017 00:00,2,0.000,ALERT,212.38,298.17,60.002,1493697603,"201051344000469","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,678441.3,678441.3,3917,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697610,1927217.00
05/02/2017 00:00,2,0.000,ALERT,212.83,299.37,59.975,1493697603,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,671996.5,671996.5,3929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697612,1927218.00
05/02/2017 00:00,2,0.000,ALERT,211.93,298.47,59.938,1493697603,"274151322000052","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,943162.3,943162.3,3895,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697614,1927219.00
05/02/2017 00:00,2,0.000,ALERT,213.06,299.07,59.970,1493697603,"201051344000585","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,683151.0,683151.0,3929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697616,1927220.00
05/02/2017 00:00,2,0.000,ALERT,212.83,299.67,59.928,1493697603,"201051344001230","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,676497.3,676497.3,3921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697618,1927221.00
05/02/2017 00:00,2,0.000,ALERT,213.51,300.27,59.959,1493697603,"201051344000582","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,666388.8,666388.8,3920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697619,1927222.00
05/02/2017 00:00,2,0.000,ALERT,212.38,299.07,59.991,1493697603,"201051344000955","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,684875.8,684875.8,3930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697621,1927223.00
05/02/2017 00:00,2,0.000,ALERT,211.93,297.26,59.907,1493697603,"274151322000094","219011344069620",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,770692.6,770692.6,4022,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697623,1927224.00
05/02/2017 00:00,2,0.000,ALERT,212.38,298.77,59.959,1493697603,"201051344000579","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,696059.2,696059.2,3916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697625,1927225.00
05/02/2017 00:00,2,0.000,ALERT,212.83,299.67,59.954,1493697603,"201051344000890","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,678755.2,678755.2,3931,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697627,1927226.00
05/02/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1493697603,"201051344000438","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,681537.0,681537.0,3922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697629,1927227.00
05/02/2017 00:00,2,0.000,ALERT,213.06,298.47,59.954,1493697603,"201051344000417","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,639075.9,639075.9,3947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697630,1927228.00
05/02/2017 00:00,2,0.000,ALERT,212.16,297.57,59.959,1493697603,"274151322000083","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,933638.5,933638.5,3894,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697632,1927229.00
05/02/2017 00:00,2,0.000,ALERT,212.61,297.57,59.949,1493697603,"274151322000076","219011344069620",0.00,4.00,0,295.16,301.47,0.0,0.0,0.000,995217.6,995217.6,3893,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697634,1927230.00
05/02/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1493697603,"201051344000868","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,676972.9,676972.9,3920,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697636,1927231.00
05/02/2017 00:00,2,0.000,ALERT,211.93,298.47,59.954,1493697603,"274151322000095","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,985612.2,985612.2,3892,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697638,1927232.00
05/02/2017 00:00,2,0.000,ALERT,212.16,298.17,59.949,1493697603,"201051344000988","219011344069620",0.00,4.00,0,293.66,300.57,0.0,0.0,0.000,614068.9,614068.9,3940,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697639,1927233.00
05/02/2017 00:00,2,0.000,ALERT,212.83,298.47,59.954,1493697603,"201051344001025","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,680830.0,680830.0,3931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697641,1927234.00
05/02/2017 00:00,2,0.000,ALERT,212.16,298.47,59.959,1493697603,"201051344000458","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,689167.7,689167.7,3907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697643,1927235.00
05/02/2017 00:00,2,0.000,ALERT,212.83,298.17,59.959,1493697603,"201051344000853","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,689665.1,689665.1,3908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697645,1927236.00
05/02/2017 00:00,2,0.000,ALERT,213.29,299.07,59.965,1493697603,"201051344000685","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,681682.1,681682.1,3931,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697647,1927237.00
05/02/2017 00:00,2,0.000,ALERT,213.06,298.47,59.970,1493697603,"201051344000917","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,678397.1,678397.1,3920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697648,1927238.00
05/02/2017 00:00,2,0.000,ALERT,213.29,299.37,59.938,1493697603,"201051344001145","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,686244.0,686244.0,3912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697650,1927239.00
05/02/2017 00:00,2,0.000,ALERT,213.06,298.47,59.965,1493697603,"201051344000651","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,674693.2,674693.2,3928,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697652,1927240.00
05/02/2017 00:00,2,0.000,ALERT,211.48,297.87,59.959,1493697603,"274151322000088","219011344069620",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,894834.9,894834.9,3900,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697654,1927241.00
05/02/2017 00:00,2,0.000,ALERT,212.83,296.66,59.965,1493697603,"274151322000068","219011344069620",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,771060.1,771060.1,4036,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697655,1927242.00
05/02/2017 00:00,2,0.000,ALERT,212.61,299.07,59.970,1493697603,"201051344001135","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,670370.2,670370.2,3924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697657,1927243.00
05/02/2017 00:00,2,0.000,ALERT,212.16,299.07,60.007,1493697603,"201051344000594","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,691149.2,691149.2,3920,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697659,1927244.00
05/02/2017 00:00,2,0.000,ALERT,213.06,298.77,59.970,1493697603,"201051344001203","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,679281.5,679281.5,3933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697661,1927245.00
05/02/2017 00:00,2,0.000,ALERT,211.93,297.57,59.970,1493697603,"274151322000054","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,912897.8,912897.8,3892,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697663,1927246.00
05/02/2017 00:00,2,0.000,ALERT,212.61,297.87,59.975,1493697603,"201051344000867","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,675899.1,675899.1,3932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697664,1927247.00
05/02/2017 00:00,2,0.000,ALERT,213.06,299.37,59.970,1493697603,"201051344001093","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,678141.2,678141.2,3924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493697666,1927248.00
05/02/2017 00:00,2,0.000,ALERT,212.16,298.47,59.965,1493697603,"201051344000900","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,697290.8,697290.8,3907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697668,1927249.00
05/02/2017 00:00,2,0.000,ALERT,212.61,297.57,59.944,1493697603,"201051344000648","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,686626.0,686626.0,3909,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697670,1927250.00
05/02/2017 00:00,2,0.000,ALERT,212.38,299.07,59.991,1493697603,"201051344000569","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,699644.2,699644.2,3899,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697672,1927251.00
05/02/2017 00:00,2,0.000,ALERT,212.38,298.77,59.965,1493697603,"201051344000983","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,690103.5,690103.5,3910,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697674,1927252.00
05/02/2017 00:00,2,0.000,ALERT,212.61,298.47,59.949,1493697603,"201051344001158","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,675710.8,675710.8,3921,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697676,1927253.00
05/02/2017 00:00,2,0.000,ALERT,213.06,299.07,59.922,1493697603,"201051344000576","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,690341.9,690341.9,3906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697677,1927254.00
05/02/2017 00:00,2,0.000,ALERT,212.16,296.66,59.944,1493697603,"274151322000087","219011344069620",0.00,5.50,0,294.26,300.27,0.0,0.0,0.000,885089.7,885089.7,3971,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493697679,1927255.00
05/02/2017 00:15,2,0.000,ALERT,213.29,298.77,59.981,1493698503,"201051344000645","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,689201.7,689201.7,3906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698505,1927256.00
05/02/2017 00:15,2,0.000,ALERT,212.38,297.87,59.981,1493698503,"274151322000085","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,909854.5,909854.5,3888,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698507,1927257.00
05/02/2017 00:15,2,0.000,ALERT,213.29,298.77,59.981,1493698503,"201051344000633","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,675441.4,675441.4,3934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698509,1927258.00
05/02/2017 00:15,2,0.000,ALERT,212.83,299.07,59.981,1493698503,"201051344000469","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,678441.3,678441.3,3919,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698511,1927259.00
05/02/2017 00:15,2,0.000,ALERT,213.06,299.37,59.981,1493698503,"201051344000646","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,671996.5,671996.5,3931,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698512,1927260.00
05/02/2017 00:15,2,0.000,ALERT,212.16,297.87,59.965,1493698503,"274151322000052","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,943162.3,943162.3,3897,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698514,1927261.00
05/02/2017 00:15,2,0.000,ALERT,213.51,299.67,59.986,1493698503,"201051344000585","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,683151.0,683151.0,3931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698516,1927262.00
05/02/2017 00:15,2,0.000,ALERT,213.29,299.97,59.949,1493698503,"201051344001230","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,676497.3,676497.3,3923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698518,1927263.00
05/02/2017 00:15,2,0.000,ALERT,213.96,300.57,59.991,1493698503,"201051344000582","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,666388.8,666388.8,3922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698519,1927264.00
05/02/2017 00:15,2,0.000,ALERT,213.06,299.67,59.975,1493698503,"201051344000955","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,684875.8,684875.8,3932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698521,1927265.00
05/02/2017 00:15,2,0.000,ALERT,212.61,297.57,60.007,1493698503,"274151322000094","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,770692.6,770692.6,4024,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698523,1927266.00
05/02/2017 00:15,2,0.000,ALERT,212.83,299.67,59.986,1493698503,"201051344000579","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,696059.2,696059.2,3918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698525,1927267.00
05/02/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1493698503,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,678755.2,678755.2,3933,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698527,1927268.00
05/02/2017 00:15,2,0.000,ALERT,213.51,299.67,59.944,1493698503,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,681537.0,681537.0,3924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698528,1927269.00
05/02/2017 00:15,2,0.000,ALERT,213.51,299.07,59.986,1493698503,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,639075.9,639075.9,3949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698530,1927270.00
05/02/2017 00:15,2,0.000,ALERT,212.38,298.77,59.991,1493698503,"274151322000083","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,933638.5,933638.5,3896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698532,1927271.00
05/02/2017 00:15,2,0.000,ALERT,213.06,298.17,59.986,1493698503,"274151322000076","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,995217.6,995217.6,3895,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698534,1927272.00
05/02/2017 00:15,2,0.000,ALERT,212.61,299.37,59.986,1493698503,"201051344000868","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,676972.9,676972.9,3922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698536,1927273.00
05/02/2017 00:15,2,0.000,ALERT,212.38,299.07,59.986,1493698503,"274151322000095","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,985612.2,985612.2,3894,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698538,1927274.00
05/02/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1493698503,"201051344000988","219011344069620",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,614068.9,614068.9,3942,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698540,1927275.00
05/02/2017 00:15,2,0.000,ALERT,213.06,298.77,59.970,1493698503,"201051344001025","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,680830.0,680830.0,3933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698542,1927276.00
05/02/2017 00:15,2,0.000,ALERT,212.83,298.77,59.981,1493698503,"201051344000458","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,689167.7,689167.7,3909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698543,1927277.00
05/02/2017 00:15,2,0.000,ALERT,213.29,298.77,59.991,1493698503,"201051344000853","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,689665.1,689665.1,3910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698545,1927278.00
05/02/2017 00:15,2,0.000,ALERT,213.74,299.67,59.986,1493698503,"201051344000685","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,681682.1,681682.1,3933,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698547,1927279.00
05/02/2017 00:15,2,0.000,ALERT,213.51,299.37,59.975,1493698503,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,678397.1,678397.1,3922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698549,1927280.00
05/02/2017 00:15,2,0.000,ALERT,213.51,299.67,59.981,1493698503,"201051344001145","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,686244.0,686244.0,3914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698551,1927281.00
05/02/2017 00:15,2,0.000,ALERT,213.29,298.77,59.970,1493698503,"201051344000651","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,674693.2,674693.2,3930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698552,1927282.00
05/02/2017 00:15,2,0.000,ALERT,212.16,298.17,59.949,1493698503,"274151322000088","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,894834.9,894834.9,3902,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698554,1927283.00
05/02/2017 00:15,2,0.000,ALERT,213.29,296.96,59.965,1493698503,"274151322000068","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,771060.1,771060.1,4038,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698556,1927284.00
05/02/2017 00:15,2,0.000,ALERT,213.06,299.37,59.975,1493698503,"201051344001135","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,670370.2,670370.2,3926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698558,1927285.00
05/02/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1493698503,"201051344000594","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,691149.2,691149.2,3922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698559,1927286.00
05/02/2017 00:15,2,0.000,ALERT,213.29,299.07,59.933,1493698503,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,679281.5,679281.5,3935,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698561,1927287.00
05/02/2017 00:15,2,0.000,ALERT,212.16,297.87,59.959,1493698503,"274151322000054","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,912897.8,912897.8,3894,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698563,1927288.00
05/02/2017 00:15,2,0.000,ALERT,213.06,298.47,59.970,1493698503,"201051344000867","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,675899.1,675899.1,3934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698565,1927289.00
05/02/2017 00:15,2,0.000,ALERT,213.29,299.07,59.965,1493698503,"201051344001093","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,678141.2,678141.2,3926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698567,1927290.00
05/02/2017 00:15,2,0.000,ALERT,212.61,299.07,59.965,1493698503,"201051344000900","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,697290.8,697290.8,3909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698569,1927291.00
05/02/2017 00:15,2,0.000,ALERT,212.83,298.17,59.975,1493698503,"201051344000648","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,686626.0,686626.0,3911,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698570,1927292.00
05/02/2017 00:15,2,0.000,ALERT,212.83,299.37,59.965,1493698503,"201051344000569","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,699644.2,699644.2,3901,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698572,1927293.00
05/02/2017 00:15,2,0.000,ALERT,212.83,299.07,59.959,1493698503,"201051344000983","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,690103.5,690103.5,3912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698574,1927294.00
05/02/2017 00:15,2,0.000,ALERT,212.83,298.77,59.970,1493698503,"201051344001158","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,675710.8,675710.8,3923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698576,1927295.00
05/02/2017 00:15,2,0.000,ALERT,213.29,299.37,59.975,1493698503,"201051344000576","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,690341.9,690341.9,3908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493698577,1927296.00
05/02/2017 00:15,2,0.000,ALERT,212.61,296.96,59.959,1493698503,"274151322000087","219011344069620",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,885089.7,885089.7,3973,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493698579,1927297.00
05/02/2017 00:30,2,0.000,ALERT,213.29,299.37,59.959,1493699403,"201051344000645","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,689201.7,689201.7,3908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699405,1927298.00
05/02/2017 00:30,2,0.000,ALERT,212.38,297.57,59.981,1493699403,"274151322000085","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,909854.5,909854.5,3890,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699407,1927299.00
05/02/2017 00:30,2,0.000,ALERT,213.51,299.07,59.975,1493699403,"201051344000633","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,675441.4,675441.4,3936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699409,1927300.00
05/02/2017 00:30,2,0.000,ALERT,213.06,299.37,59.912,1493699403,"201051344000469","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,678441.3,678441.3,3921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699411,1927301.00
05/02/2017 00:30,2,0.000,ALERT,212.38,298.17,59.970,1493699403,"201051344000646","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,671996.5,671996.5,3933,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699413,1927302.00
05/02/2017 00:30,2,0.000,ALERT,211.93,296.96,59.928,1493699403,"274151322000052","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,943162.3,943162.3,3899,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699414,1927303.00
05/02/2017 00:30,2,0.000,ALERT,212.61,298.47,59.981,1493699403,"201051344000585","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,683151.0,683151.0,3933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699416,1927304.00
05/02/2017 00:30,2,0.000,ALERT,212.38,298.47,59.949,1493699403,"201051344001230","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,676497.3,676497.3,3925,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699418,1927305.00
05/02/2017 00:30,2,0.000,ALERT,213.06,299.37,59.959,1493699403,"201051344000582","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,666388.8,666388.8,3924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699420,1927306.00
05/02/2017 00:30,2,0.000,ALERT,212.16,298.17,59.954,1493699403,"201051344000955","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,684875.8,684875.8,3934,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699422,1927307.00
05/02/2017 00:30,2,0.000,ALERT,212.16,296.96,59.954,1493699403,"274151322000094","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,770692.6,770692.6,4026,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699423,1927308.00
05/02/2017 00:30,2,0.000,ALERT,212.83,299.97,59.954,1493699403,"201051344000579","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,696059.2,696059.2,3920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699425,1927309.00
05/02/2017 00:30,2,0.000,ALERT,212.38,298.47,59.996,1493699403,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,678755.2,678755.2,3935,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699427,1927310.00
05/02/2017 00:30,2,0.000,ALERT,212.61,298.17,59.949,1493699403,"201051344000438","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,681537.0,681537.0,3926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699429,1927311.00
05/02/2017 00:30,2,0.000,ALERT,212.61,297.57,59.954,1493699403,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,639075.9,639075.9,3951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699431,1927312.00
05/02/2017 00:30,2,0.000,ALERT,212.38,297.57,59.954,1493699403,"274151322000083","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,933638.5,933638.5,3898,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699432,1927313.00
05/02/2017 00:30,2,0.000,ALERT,212.61,296.96,59.912,1493699403,"274151322000076","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,995217.6,995217.6,3897,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699434,1927314.00
05/02/2017 00:30,2,0.000,ALERT,212.83,299.97,59.959,1493699403,"201051344000868","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,676972.9,676972.9,3924,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699436,1927315.00
05/02/2017 00:30,2,0.000,ALERT,211.93,298.17,59.944,1493699403,"274151322000095","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,985612.2,985612.2,3896,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699438,1927316.00
05/02/2017 00:30,2,0.000,ALERT,212.61,299.07,59.907,1493699403,"201051344000988","219011344069620",0.00,3.70,0,294.56,300.87,0.0,0.0,0.000,614068.9,614068.9,3944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699440,1927317.00
05/02/2017 00:30,2,0.000,ALERT,212.38,297.26,59.938,1493699403,"201051344001025","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,680830.0,680830.0,3935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699441,1927318.00
05/02/2017 00:30,2,0.000,ALERT,212.83,299.67,59.917,1493699403,"201051344000458","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,689167.7,689167.7,3911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699443,1927319.00
05/02/2017 00:30,2,0.000,ALERT,213.51,299.37,59.949,1493699403,"201051344000853","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,689665.1,689665.1,3912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699445,1927320.00
05/02/2017 00:30,2,0.000,ALERT,212.83,298.17,59.944,1493699403,"201051344000685","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,681682.1,681682.1,3935,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699447,1927321.00
05/02/2017 00:30,2,0.000,ALERT,212.61,297.57,59.917,1493699403,"201051344000917","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,678397.1,678397.1,3924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699449,1927322.00
05/02/2017 00:30,2,0.000,ALERT,212.83,298.47,59.959,1493699403,"201051344001145","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,686244.0,686244.0,3916,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699450,1927323.00
05/02/2017 00:30,2,0.000,ALERT,212.61,297.26,59.944,1493699403,"201051344000651","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,674693.2,674693.2,3932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699452,1927324.00
05/02/2017 00:30,2,0.000,ALERT,211.93,297.26,59.933,1493699403,"274151322000088","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,894834.9,894834.9,3904,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699454,1927325.00
05/02/2017 00:30,2,0.000,ALERT,212.83,296.66,59.938,1493699403,"274151322000068","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,771060.1,771060.1,4040,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699456,1927326.00
05/02/2017 00:30,2,0.000,ALERT,212.16,298.17,59.933,1493699403,"201051344001135","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,670370.2,670370.2,3928,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699458,1927327.00
05/02/2017 00:30,2,0.000,ALERT,212.61,300.27,59.944,1493699403,"201051344000594","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,691149.2,691149.2,3924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699460,1927328.00
05/02/2017 00:30,2,0.000,ALERT,212.61,297.57,59.949,1493699403,"201051344001203","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,679281.5,679281.5,3937,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699461,1927329.00
05/02/2017 00:30,2,0.000,ALERT,212.16,297.26,59.944,1493699403,"274151322000054","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,912897.8,912897.8,3896,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699463,1927330.00
05/02/2017 00:30,2,0.000,ALERT,213.06,299.07,59.986,1493699403,"201051344000867","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,675899.1,675899.1,3936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699465,1927331.00
05/02/2017 00:30,2,0.000,ALERT,212.61,298.17,59.933,1493699403,"201051344001093","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,678141.2,678141.2,3928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699467,1927332.00
05/02/2017 00:30,2,0.000,ALERT,212.83,299.67,59.944,1493699403,"201051344000900","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,697290.8,697290.8,3911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699469,1927333.00
05/02/2017 00:30,2,0.000,ALERT,213.06,299.07,59.996,1493699403,"201051344000648","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,686626.0,686626.0,3913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699470,1927334.00
05/02/2017 00:30,2,0.000,ALERT,213.06,299.97,59.912,1493699403,"201051344000569","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,699644.2,699644.2,3903,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699472,1927335.00
05/02/2017 00:30,2,0.000,ALERT,212.83,299.67,59.944,1493699403,"201051344000983","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,690103.5,690103.5,3914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699474,1927336.00
05/02/2017 00:30,2,0.000,ALERT,213.06,299.37,59.949,1493699403,"201051344001158","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,675710.8,675710.8,3925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493699476,1927337.00
05/02/2017 00:30,2,0.000,ALERT,213.51,299.97,59.981,1493699403,"201051344000576","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,690341.9,690341.9,3910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699478,1927338.00
05/02/2017 00:30,2,0.000,ALERT,212.38,296.36,59.938,1493699403,"274151322000087","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,885089.7,885089.7,3975,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493699479,1927339.00
05/02/2017 00:45,2,0.000,ALERT,213.51,299.37,59.959,1493700303,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,689201.7,689201.7,3910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700305,1927340.00
05/02/2017 00:45,2,0.000,ALERT,212.38,297.57,59.959,1493700303,"274151322000085","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,909854.5,909854.5,3892,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700307,1927341.00
05/02/2017 00:45,2,0.000,ALERT,213.74,299.37,59.954,1493700303,"201051344000633","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,675441.4,675441.4,3938,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700309,1927342.00
05/02/2017 00:45,2,0.000,ALERT,213.29,299.37,59.954,1493700303,"201051344000469","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,678441.3,678441.3,3923,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700311,1927343.00
05/02/2017 00:45,2,0.000,ALERT,212.83,298.47,59.912,1493700303,"201051344000646","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,671996.5,671996.5,3935,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700313,1927344.00
05/02/2017 00:45,2,0.000,ALERT,212.38,298.47,59.954,1493700303,"274151322000052","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,943162.3,943162.3,3901,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700314,1927345.00
05/02/2017 00:45,2,0.000,ALERT,213.06,298.77,59.959,1493700303,"201051344000585","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,683151.0,683151.0,3935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700316,1927346.00
05/02/2017 00:45,2,0.000,ALERT,212.83,299.07,59.959,1493700303,"201051344001230","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,676497.3,676497.3,3927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700318,1927347.00
05/02/2017 00:45,2,0.000,ALERT,213.51,299.67,59.954,1493700303,"201051344000582","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,666388.8,666388.8,3926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700320,1927348.00
05/02/2017 00:45,2,0.000,ALERT,212.61,298.47,59.965,1493700303,"201051344000955","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,684875.8,684875.8,3936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700322,1927349.00
05/02/2017 00:45,2,0.000,ALERT,212.38,296.66,59.986,1493700303,"274151322000094","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,770692.6,770692.6,4028,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700324,1927350.00
05/02/2017 00:45,2,0.000,ALERT,213.06,300.27,59.965,1493700303,"201051344000579","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,696059.2,696059.2,3922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700325,1927351.00
05/02/2017 00:45,2,0.000,ALERT,212.83,299.07,59.965,1493700303,"201051344000890","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,678755.2,678755.2,3937,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700327,1927352.00
05/02/2017 00:45,2,0.000,ALERT,213.06,298.47,59.959,1493700303,"201051344000438","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,681537.0,681537.0,3928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700329,1927353.00
05/02/2017 00:45,2,0.000,ALERT,213.06,298.17,59.959,1493700303,"201051344000417","219011344069620",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,639075.9,639075.9,3953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700331,1927354.00
05/02/2017 00:45,2,0.000,ALERT,212.61,298.17,59.965,1493700303,"274151322000083","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,933638.5,933638.5,3900,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700333,1927355.00
05/02/2017 00:45,2,0.000,ALERT,213.06,297.87,59.959,1493700303,"274151322000076","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,995217.6,995217.6,3899,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700335,1927356.00
05/02/2017 00:45,2,0.000,ALERT,213.06,299.97,59.954,1493700303,"201051344000868","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,676972.9,676972.9,3926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700336,1927357.00
05/02/2017 00:45,2,0.000,ALERT,212.61,298.77,59.954,1493700303,"274151322000095","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,985612.2,985612.2,3898,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700338,1927358.00
