ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 00:45,2,0.000,ALERT,212.83,299.37,59.965,1493700303,"201051344000988","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,614068.9,614068.9,3946,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700340,1927359.00
05/02/2017 00:45,2,0.000,ALERT,212.83,297.87,59.965,1493700303,"201051344001025","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,680830.0,680830.0,3937,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700342,1927360.00
05/02/2017 00:45,2,0.000,ALERT,212.83,299.37,59.965,1493700303,"201051344000458","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,689167.7,689167.7,3913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700344,1927361.00
05/02/2017 00:45,2,0.000,ALERT,213.51,299.37,59.996,1493700303,"201051344000853","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,689665.1,689665.1,3914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700345,1927362.00
05/02/2017 00:45,2,0.000,ALERT,213.06,298.47,59.959,1493700303,"201051344000685","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,681682.1,681682.1,3937,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700347,1927363.00
05/02/2017 00:45,2,0.000,ALERT,213.06,298.17,60.002,1493700303,"201051344000917","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,678397.1,678397.1,3926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700349,1927364.00
05/02/2017 00:45,2,0.000,ALERT,213.29,298.77,59.959,1493700303,"201051344001145","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,686244.0,686244.0,3918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700351,1927365.00
05/02/2017 00:45,2,0.000,ALERT,212.83,297.87,59.965,1493700303,"201051344000651","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,674693.2,674693.2,3934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700353,1927366.00
05/02/2017 00:45,2,0.000,ALERT,211.93,297.57,59.959,1493700303,"274151322000088","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,894834.9,894834.9,3906,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700355,1927367.00
05/02/2017 00:45,2,0.000,ALERT,213.29,296.96,59.959,1493700303,"274151322000068","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,771060.1,771060.1,4042,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700356,1927368.00
05/02/2017 00:45,2,0.000,ALERT,212.61,298.77,59.975,1493700303,"201051344001135","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,670370.2,670370.2,3930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700358,1927369.00
05/02/2017 00:45,2,0.000,ALERT,212.83,299.97,59.981,1493700303,"201051344000594","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,691149.2,691149.2,3926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700360,1927370.00
05/02/2017 00:45,2,0.000,ALERT,213.06,298.17,59.986,1493700303,"201051344001203","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,679281.5,679281.5,3939,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700362,1927371.00
05/02/2017 00:45,2,0.000,ALERT,212.38,298.17,59.938,1493700303,"274151322000054","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,912897.8,912897.8,3898,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700363,1927372.00
05/02/2017 00:45,2,0.000,ALERT,213.29,299.07,59.959,1493700303,"201051344000867","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,675899.1,675899.1,3938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700365,1927373.00
05/02/2017 00:45,2,0.000,ALERT,213.06,298.77,59.970,1493700303,"201051344001093","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,678141.2,678141.2,3930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493700367,1927374.00
05/02/2017 00:45,2,0.000,ALERT,212.83,299.37,59.975,1493700303,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,697290.8,697290.8,3913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700369,1927375.00
05/02/2017 00:45,2,0.000,ALERT,213.29,299.07,59.981,1493700303,"201051344000648","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,686626.0,686626.0,3915,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700371,1927376.00
05/02/2017 00:45,2,0.000,ALERT,213.06,299.97,59.970,1493700303,"201051344000569","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,699644.2,699644.2,3905,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700372,1927377.00
05/02/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1493700303,"201051344000983","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,690103.5,690103.5,3916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700374,1927378.00
05/02/2017 00:45,2,0.000,ALERT,213.06,299.07,59.975,1493700303,"201051344001158","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,675710.8,675710.8,3927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700376,1927379.00
05/02/2017 00:45,2,0.000,ALERT,213.51,299.67,59.975,1493700303,"201051344000576","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,690341.9,690341.9,3912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700378,1927380.00
05/02/2017 00:45,2,0.000,ALERT,212.61,296.96,59.965,1493700303,"274151322000087","219011344069620",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,885089.7,885089.7,3977,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493700380,1927381.00
05/02/2017 01:00,2,0.000,ALERT,213.51,298.77,59.922,1493701203,"201051344000645","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,689201.7,689201.7,3912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701205,1927382.00
05/02/2017 01:00,2,0.000,ALERT,212.61,298.17,59.949,1493701203,"274151322000085","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,909854.5,909854.5,3894,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701206,1927383.00
05/02/2017 01:00,2,0.000,ALERT,213.74,298.77,59.959,1493701203,"201051344000633","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,675441.4,675441.4,3940,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701208,1927384.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.07,59.965,1493701203,"201051344000469","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,678441.3,678441.3,3925,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701210,1927385.00
05/02/2017 01:00,2,0.000,ALERT,212.83,298.77,59.959,1493701203,"201051344000646","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,671996.5,671996.5,3937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701212,1927386.00
05/02/2017 01:00,2,0.000,ALERT,212.38,299.07,59.965,1493701203,"274151322000052","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,943162.3,943162.3,3903,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701214,1927387.00
05/02/2017 01:00,2,0.000,ALERT,213.06,298.77,59.938,1493701203,"201051344000585","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,683151.0,683151.0,3937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701215,1927388.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.07,59.944,1493701203,"201051344001230","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,676497.3,676497.3,3929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701217,1927389.00
05/02/2017 01:00,2,0.000,ALERT,213.74,299.97,59.981,1493701203,"201051344000582","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,666388.8,666388.8,3928,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701219,1927390.00
05/02/2017 01:00,2,0.000,ALERT,212.83,298.77,59.970,1493701203,"201051344000955","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,684875.8,684875.8,3938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701221,1927391.00
05/02/2017 01:00,2,0.000,ALERT,212.61,297.57,59.965,1493701203,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,770692.6,770692.6,4030,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701223,1927392.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1493701203,"201051344000579","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,696059.2,696059.2,3924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701224,1927393.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.37,59.954,1493701203,"201051344000890","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,678755.2,678755.2,3939,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701226,1927394.00
05/02/2017 01:00,2,0.000,ALERT,213.29,298.77,59.981,1493701203,"201051344000438","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,681537.0,681537.0,3930,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701228,1927395.00
05/02/2017 01:00,2,0.000,ALERT,213.29,298.47,59.981,1493701203,"201051344000417","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,639075.9,639075.9,3955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701230,1927396.00
05/02/2017 01:00,2,0.000,ALERT,212.61,298.17,59.975,1493701203,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,933638.5,933638.5,3902,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701232,1927397.00
05/02/2017 01:00,2,0.000,ALERT,213.29,298.47,59.975,1493701203,"274151322000076","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,995217.6,995217.6,3901,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701234,1927398.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.97,59.981,1493701203,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,676972.9,676972.9,3928,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701236,1927399.00
05/02/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1493701203,"274151322000095","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,985612.2,985612.2,3900,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701237,1927400.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.07,60.018,1493701203,"201051344000988","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,614068.9,614068.9,3948,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701239,1927401.00
05/02/2017 01:00,2,0.000,ALERT,213.06,298.17,59.975,1493701203,"201051344001025","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,680830.0,680830.0,3939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701241,1927402.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.37,59.981,1493701203,"201051344000458","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,689167.7,689167.7,3915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701243,1927403.00
05/02/2017 01:00,2,0.000,ALERT,213.74,299.37,60.012,1493701203,"201051344000853","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,689665.1,689665.1,3916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701245,1927404.00
05/02/2017 01:00,2,0.000,ALERT,213.51,299.07,59.986,1493701203,"201051344000685","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,681682.1,681682.1,3939,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701246,1927405.00
05/02/2017 01:00,2,0.000,ALERT,213.29,298.47,59.981,1493701203,"201051344000917","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,678397.1,678397.1,3928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701248,1927406.00
05/02/2017 01:00,2,0.000,ALERT,213.29,299.07,59.975,1493701203,"201051344001145","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,686244.0,686244.0,3920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701250,1927407.00
05/02/2017 01:00,2,0.000,ALERT,213.06,298.47,59.981,1493701203,"201051344000651","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,674693.2,674693.2,3936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701252,1927408.00
05/02/2017 01:00,2,0.000,ALERT,212.16,298.17,59.975,1493701203,"274151322000088","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,894834.9,894834.9,3908,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701254,1927409.00
05/02/2017 01:00,2,0.000,ALERT,213.29,297.57,60.002,1493701203,"274151322000068","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,771060.1,771060.1,4044,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701255,1927410.00
05/02/2017 01:00,2,0.000,ALERT,212.61,298.77,59.981,1493701203,"201051344001135","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,670370.2,670370.2,3932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701257,1927411.00
05/02/2017 01:00,2,0.000,ALERT,212.83,299.67,59.938,1493701203,"201051344000594","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,691149.2,691149.2,3928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701259,1927412.00
05/02/2017 01:00,2,0.000,ALERT,213.06,298.77,59.981,1493701203,"201051344001203","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,679281.5,679281.5,3941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701261,1927413.00
05/02/2017 01:00,2,0.000,ALERT,212.16,299.07,59.970,1493701203,"274151322000054","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,912897.8,912897.8,3900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701263,1927414.00
05/02/2017 01:00,2,0.000,ALERT,213.06,298.47,59.981,1493701203,"201051344000867","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,675899.1,675899.1,3940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701264,1927415.00
05/02/2017 01:00,2,0.000,ALERT,213.06,298.77,59.970,1493701203,"201051344001093","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,678141.2,678141.2,3932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701266,1927416.00
05/02/2017 01:00,2,0.000,ALERT,212.83,299.07,59.970,1493701203,"201051344000900","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,697290.8,697290.8,3915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701268,1927417.00
05/02/2017 01:00,2,0.000,ALERT,213.06,298.47,59.965,1493701203,"201051344000648","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,686626.0,686626.0,3917,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701270,1927418.00
05/02/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1493701203,"201051344000569","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,699644.2,699644.2,3907,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701272,1927419.00
05/02/2017 01:00,2,0.000,ALERT,213.29,299.37,59.954,1493701203,"201051344000983","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,690103.5,690103.5,3918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701273,1927420.00
05/02/2017 01:00,2,0.000,ALERT,213.29,299.07,59.981,1493701203,"201051344001158","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,675710.8,675710.8,3929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493701275,1927421.00
05/02/2017 01:00,2,0.000,ALERT,213.74,299.67,59.954,1493701203,"201051344000576","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,690341.9,690341.9,3914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701277,1927422.00
05/02/2017 01:00,2,0.000,ALERT,212.83,297.87,59.933,1493701203,"274151322000087","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,885089.7,885089.7,3979,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493701279,1927423.00
05/02/2017 01:15,2,0.000,ALERT,213.96,300.57,59.991,1493702103,"201051344000645","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,689201.7,689201.7,3914,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702105,1927424.00
05/02/2017 01:15,2,0.000,ALERT,213.06,299.07,59.965,1493702103,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,909854.5,909854.5,3896,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702107,1927425.00
05/02/2017 01:15,2,0.000,ALERT,213.96,300.27,59.981,1493702103,"201051344000633","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,675441.4,675441.4,3942,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702109,1927426.00
05/02/2017 01:15,2,0.000,ALERT,213.51,300.57,59.981,1493702103,"201051344000469","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,678441.3,678441.3,3927,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702110,1927427.00
05/02/2017 01:15,2,0.000,ALERT,212.83,298.77,59.975,1493702103,"201051344000646","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,671996.5,671996.5,3939,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702112,1927428.00
05/02/2017 01:15,2,0.000,ALERT,212.61,299.67,59.970,1493702103,"274151322000052","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,943162.3,943162.3,3905,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702114,1927429.00
05/02/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1493702103,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,683151.0,683151.0,3939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702116,1927430.00
05/02/2017 01:15,2,0.000,ALERT,213.06,299.37,59.975,1493702103,"201051344001230","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,676497.3,676497.3,3931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702118,1927431.00
05/02/2017 01:15,2,0.000,ALERT,213.74,299.97,59.981,1493702103,"201051344000582","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,666388.8,666388.8,3930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702119,1927432.00
05/02/2017 01:15,2,0.000,ALERT,212.83,299.07,60.002,1493702103,"201051344000955","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,684875.8,684875.8,3940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702121,1927433.00
05/02/2017 01:15,2,0.000,ALERT,212.83,298.47,59.965,1493702103,"274151322000094","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,770692.6,770692.6,4032,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702123,1927434.00
05/02/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1493702103,"201051344000579","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,696059.2,696059.2,3926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702125,1927435.00
05/02/2017 01:15,2,0.000,ALERT,213.06,299.67,60.002,1493702103,"201051344000890","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,678755.2,678755.2,3941,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702127,1927436.00
05/02/2017 01:15,2,0.000,ALERT,213.29,299.07,60.002,1493702103,"201051344000438","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,681537.0,681537.0,3932,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702128,1927437.00
05/02/2017 01:15,2,0.000,ALERT,213.29,298.47,59.954,1493702103,"201051344000417","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,639075.9,639075.9,3957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702130,1927438.00
05/02/2017 01:15,2,0.000,ALERT,213.06,299.07,59.996,1493702103,"274151322000083","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,933638.5,933638.5,3904,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702132,1927439.00
05/02/2017 01:15,2,0.000,ALERT,213.51,299.37,59.981,1493702103,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,995217.6,995217.6,3903,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702134,1927440.00
05/02/2017 01:15,2,0.000,ALERT,213.51,301.17,59.970,1493702103,"201051344000868","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,676972.9,676972.9,3930,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493702136,1927441.00
05/02/2017 01:15,2,0.000,ALERT,212.83,299.97,59.970,1493702103,"274151322000095","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,985612.2,985612.2,3902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702137,1927442.00
05/02/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1493702103,"201051344000988","219011344069620",0.00,3.70,0,294.86,301.77,0.0,0.0,0.000,614068.9,614068.9,3950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702139,1927443.00
05/02/2017 01:15,2,0.000,ALERT,213.06,298.47,59.975,1493702103,"201051344001025","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,680830.0,680830.0,3941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702141,1927444.00
05/02/2017 01:15,2,0.000,ALERT,213.29,300.57,59.981,1493702103,"201051344000458","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,689167.7,689167.7,3917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702143,1927445.00
05/02/2017 01:15,2,0.000,ALERT,213.96,300.87,59.981,1493702103,"201051344000853","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,689665.1,689665.1,3918,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702145,1927446.00
05/02/2017 01:15,2,0.000,ALERT,213.51,299.07,59.975,1493702103,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,681682.1,681682.1,3941,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702146,1927447.00
05/02/2017 01:15,2,0.000,ALERT,213.29,298.77,59.965,1493702103,"201051344000917","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,678397.1,678397.1,3930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702148,1927448.00
05/02/2017 01:15,2,0.000,ALERT,213.51,299.07,59.959,1493702103,"201051344001145","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,686244.0,686244.0,3922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493702150,1927449.00
05/02/2017 01:15,2,0.000,ALERT,213.29,298.47,59.970,1493702103,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,674693.2,674693.2,3938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702152,1927450.00
05/02/2017 01:15,2,0.000,ALERT,212.38,298.77,59.975,1493702103,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,894834.9,894834.9,3910,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702154,1927451.00
05/02/2017 01:15,2,0.000,ALERT,213.51,298.77,59.965,1493702103,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,771060.1,771060.1,4046,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702155,1927452.00
05/02/2017 01:15,2,0.000,ALERT,212.83,299.07,59.965,1493702103,"201051344001135","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,670370.2,670370.2,3934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493702157,1927453.00
05/02/2017 01:15,2,0.000,ALERT,213.06,300.87,59.970,1493702103,"201051344000594","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,691149.2,691149.2,3930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702159,1927454.00
05/02/2017 01:15,2,0.000,ALERT,213.29,298.77,59.975,1493702103,"201051344001203","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,679281.5,679281.5,3943,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493702161,1927455.00
05/02/2017 01:15,2,0.000,ALERT,212.61,299.07,59.965,1493702103,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,912897.8,912897.8,3902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702163,1927456.00
05/02/2017 01:15,2,0.000,ALERT,213.74,300.27,59.975,1493702103,"201051344000867","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,675899.1,675899.1,3942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702164,1927457.00
05/02/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1493702103,"201051344001093","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,678141.2,678141.2,3934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493702166,1927458.00
05/02/2017 01:15,2,0.000,ALERT,213.29,300.57,59.965,1493702103,"201051344000900","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,697290.8,697290.8,3917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702168,1927459.00
05/02/2017 01:15,2,0.000,ALERT,213.51,299.97,59.965,1493702103,"201051344000648","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,686626.0,686626.0,3919,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702170,1927460.00
05/02/2017 01:15,2,0.000,ALERT,213.51,301.17,59.965,1493702103,"201051344000569","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,699644.2,699644.2,3909,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702172,1927461.00
05/02/2017 01:15,2,0.000,ALERT,213.51,300.57,59.970,1493702103,"201051344000983","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,690103.5,690103.5,3920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702173,1927462.00
05/02/2017 01:15,2,0.000,ALERT,213.51,300.27,59.959,1493702103,"201051344001158","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,675710.8,675710.8,3931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702175,1927463.00
05/02/2017 01:15,2,0.000,ALERT,213.74,300.57,59.944,1493702103,"201051344000576","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,690341.9,690341.9,3916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702177,1927464.00
05/02/2017 01:15,2,0.000,ALERT,213.06,298.17,59.970,1493702103,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,885089.7,885089.7,3981,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493702179,1927465.00
05/02/2017 01:30,2,0.000,ALERT,213.96,300.27,60.002,1493703003,"201051344000645","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,689201.7,689201.7,3916,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703005,1927466.00
05/02/2017 01:30,2,0.000,ALERT,213.06,298.77,59.996,1493703003,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,909854.5,909854.5,3898,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703007,1927467.00
05/02/2017 01:30,2,0.000,ALERT,214.19,299.97,60.002,1493703003,"201051344000633","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,675441.4,675441.4,3944,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703008,1927468.00
05/02/2017 01:30,2,0.000,ALERT,213.51,300.27,59.996,1493703003,"201051344000469","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,678441.3,678441.3,3929,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703010,1927469.00
05/02/2017 01:30,2,0.000,ALERT,213.06,299.37,59.996,1493703003,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,671996.5,671996.5,3941,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703012,1927470.00
05/02/2017 01:30,2,0.000,ALERT,212.83,298.47,60.002,1493703003,"274151322000052","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,943162.3,943162.3,3907,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703014,1927471.00
05/02/2017 01:30,2,0.000,ALERT,213.06,299.07,60.012,1493703003,"201051344000585","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,683151.0,683151.0,3941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703016,1927472.00
05/02/2017 01:30,2,0.000,ALERT,213.06,299.37,60.007,1493703003,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,676497.3,676497.3,3933,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703017,1927473.00
05/02/2017 01:30,2,0.000,ALERT,213.51,299.97,59.996,1493703003,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,666388.8,666388.8,3932,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703019,1927474.00
05/02/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1493703003,"201051344000955","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,684875.8,684875.8,3942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703021,1927475.00
05/02/2017 01:30,2,0.000,ALERT,212.83,298.47,59.991,1493703003,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,770692.6,770692.6,4034,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703023,1927476.00
05/02/2017 01:30,2,0.000,ALERT,213.51,301.17,60.023,1493703003,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,696059.2,696059.2,3928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703025,1927477.00
05/02/2017 01:30,2,0.000,ALERT,212.83,299.67,60.007,1493703003,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,678755.2,678755.2,3943,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703026,1927478.00
05/02/2017 01:30,2,0.000,ALERT,213.06,299.07,60.012,1493703003,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,681537.0,681537.0,3934,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703028,1927479.00
05/02/2017 01:30,2,0.000,ALERT,213.29,298.77,60.012,1493703003,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,639075.9,639075.9,3959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703030,1927480.00
05/02/2017 01:30,2,0.000,ALERT,213.29,299.37,60.012,1493703003,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,933638.5,933638.5,3906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703032,1927481.00
05/02/2017 01:30,2,0.000,ALERT,213.74,299.37,60.002,1493703003,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,995217.6,995217.6,3905,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703034,1927482.00
05/02/2017 01:30,2,0.000,ALERT,213.29,301.17,60.012,1493703003,"201051344000868","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,676972.9,676972.9,3932,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703036,1927483.00
05/02/2017 01:30,2,0.000,ALERT,213.06,299.97,60.002,1493703003,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,985612.2,985612.2,3904,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703037,1927484.00
05/02/2017 01:30,2,0.000,ALERT,213.29,300.57,59.986,1493703003,"201051344000988","219011344069620",0.00,3.70,0,295.76,302.37,0.0,0.0,0.000,614068.9,614068.9,3952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703039,1927485.00
05/02/2017 01:30,2,0.000,ALERT,213.06,298.47,60.007,1493703003,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,680830.0,680830.0,3943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703041,1927486.00
05/02/2017 01:30,2,0.000,ALERT,213.51,300.57,60.028,1493703003,"201051344000458","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,689167.7,689167.7,3919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703043,1927487.00
05/02/2017 01:30,2,0.000,ALERT,213.96,300.57,60.007,1493703003,"201051344000853","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,689665.1,689665.1,3920,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703045,1927488.00
05/02/2017 01:30,2,0.000,ALERT,213.51,299.37,60.007,1493703003,"201051344000685","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,681682.1,681682.1,3943,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703046,1927489.00
05/02/2017 01:30,2,0.000,ALERT,213.29,298.77,60.012,1493703003,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,678397.1,678397.1,3932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703048,1927490.00
05/02/2017 01:30,2,0.000,ALERT,213.29,299.37,60.018,1493703003,"201051344001145","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,686244.0,686244.0,3924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703050,1927491.00
05/02/2017 01:30,2,0.000,ALERT,213.06,298.17,59.996,1493703003,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,674693.2,674693.2,3940,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703052,1927492.00
05/02/2017 01:30,2,0.000,ALERT,212.61,298.47,59.981,1493703003,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,894834.9,894834.9,3912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703053,1927493.00
05/02/2017 01:30,2,0.000,ALERT,213.74,298.47,60.002,1493703003,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,771060.1,771060.1,4048,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703055,1927494.00
05/02/2017 01:30,2,0.000,ALERT,212.83,299.37,59.996,1493703003,"201051344001135","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,670370.2,670370.2,3936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703057,1927495.00
05/02/2017 01:30,2,0.000,ALERT,213.29,301.17,60.002,1493703003,"201051344000594","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,691149.2,691149.2,3932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703059,1927496.00
05/02/2017 01:30,2,0.000,ALERT,213.29,298.77,59.959,1493703003,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,679281.5,679281.5,3945,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703061,1927497.00
05/02/2017 01:30,2,0.000,ALERT,212.83,298.47,59.996,1493703003,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,912897.8,912897.8,3904,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703062,1927498.00
05/02/2017 01:30,2,0.000,ALERT,213.74,299.97,59.938,1493703003,"201051344000867","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,675899.1,675899.1,3944,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703064,1927499.00
05/02/2017 01:30,2,0.000,ALERT,213.06,298.77,59.981,1493703003,"201051344001093","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,678141.2,678141.2,3936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703066,1927500.00
05/02/2017 01:30,2,0.000,ALERT,213.51,300.57,59.986,1493703003,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,697290.8,697290.8,3919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703068,1927501.00
05/02/2017 01:30,2,0.000,ALERT,213.74,299.67,59.954,1493703003,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,686626.0,686626.0,3921,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703070,1927502.00
05/02/2017 01:30,2,0.000,ALERT,213.51,301.17,59.986,1493703003,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,699644.2,699644.2,3911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703071,1927503.00
