ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 01:30,2,0.000,ALERT,213.51,300.57,59.986,1493703003,"201051344000983","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,690103.5,690103.5,3922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703073,1927504.00
05/02/2017 01:30,2,0.000,ALERT,213.74,300.57,59.981,1493703003,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,675710.8,675710.8,3933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703075,1927505.00
05/02/2017 01:30,2,0.000,ALERT,213.96,301.17,59.986,1493703003,"201051344000576","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,690341.9,690341.9,3918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703077,1927506.00
05/02/2017 01:30,2,0.000,ALERT,213.29,298.17,59.975,1493703003,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,885089.7,885089.7,3983,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703079,1927507.00
05/02/2017 01:45,2,0.000,ALERT,213.96,299.97,59.981,1493703904,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,689201.7,689201.7,3918,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703906,1927508.00
05/02/2017 01:45,2,0.000,ALERT,213.06,298.77,59.986,1493703904,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,909854.5,909854.5,3900,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703908,1927509.00
05/02/2017 01:45,2,0.000,ALERT,214.19,299.97,59.991,1493703904,"201051344000633","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,675441.4,675441.4,3946,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703910,1927510.00
05/02/2017 01:45,2,0.000,ALERT,213.51,300.27,60.007,1493703904,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,678441.3,678441.3,3931,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703912,1927511.00
05/02/2017 01:45,2,0.000,ALERT,213.06,299.37,59.986,1493703904,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,671996.5,671996.5,3943,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703913,1927512.00
05/02/2017 01:45,2,0.000,ALERT,212.61,299.67,59.996,1493703904,"274151322000052","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,943162.3,943162.3,3909,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703915,1927513.00
05/02/2017 01:45,2,0.000,ALERT,213.29,299.37,59.954,1493703904,"201051344000585","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,683151.0,683151.0,3943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703917,1927514.00
05/02/2017 01:45,2,0.000,ALERT,213.29,299.67,59.986,1493703904,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,676497.3,676497.3,3935,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703919,1927515.00
05/02/2017 01:45,2,0.000,ALERT,213.74,300.57,59.965,1493703904,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,666388.8,666388.8,3934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703921,1927516.00
05/02/2017 01:45,2,0.000,ALERT,212.83,299.37,60.002,1493703904,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,684875.8,684875.8,3944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703922,1927517.00
05/02/2017 01:45,2,0.000,ALERT,213.06,298.47,60.002,1493703904,"274151322000094","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,770692.6,770692.6,4036,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703924,1927518.00
05/02/2017 01:45,2,0.000,ALERT,213.51,300.87,60.007,1493703904,"201051344000579","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,696059.2,696059.2,3930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703926,1927519.00
05/02/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1493703904,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,678755.2,678755.2,3945,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703928,1927520.00
05/02/2017 01:45,2,0.000,ALERT,213.29,299.37,59.991,1493703904,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,681537.0,681537.0,3936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703930,1927521.00
05/02/2017 01:45,2,0.000,ALERT,213.51,299.07,59.996,1493703904,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,639075.9,639075.9,3961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703931,1927522.00
05/02/2017 01:45,2,0.000,ALERT,213.06,299.67,59.986,1493703904,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,933638.5,933638.5,3908,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703933,1927523.00
05/02/2017 01:45,2,0.000,ALERT,213.51,298.77,59.991,1493703904,"274151322000076","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,995217.6,995217.6,3907,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703935,1927524.00
05/02/2017 01:45,2,0.000,ALERT,213.29,300.87,59.996,1493703904,"201051344000868","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,676972.9,676972.9,3934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703937,1927525.00
05/02/2017 01:45,2,0.000,ALERT,212.83,299.97,59.981,1493703904,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,985612.2,985612.2,3906,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703939,1927526.00
05/02/2017 01:45,2,0.000,ALERT,213.29,300.27,59.959,1493703904,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,614068.9,614068.9,3954,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703941,1927527.00
05/02/2017 01:45,2,0.000,ALERT,213.06,298.77,59.996,1493703904,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,680830.0,680830.0,3945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703942,1927528.00
05/02/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1493703904,"201051344000458","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,689167.7,689167.7,3921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703944,1927529.00
05/02/2017 01:45,2,0.000,ALERT,213.96,300.27,60.002,1493703904,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,689665.1,689665.1,3922,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703946,1927530.00
05/02/2017 01:45,2,0.000,ALERT,213.74,299.67,59.996,1493703904,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,681682.1,681682.1,3945,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703948,1927531.00
05/02/2017 01:45,2,0.000,ALERT,213.51,299.07,59.996,1493703904,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,678397.1,678397.1,3934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703950,1927532.00
05/02/2017 01:45,2,0.000,ALERT,213.51,299.97,59.996,1493703904,"201051344001145","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,686244.0,686244.0,3926,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703951,1927533.00
05/02/2017 01:45,2,0.000,ALERT,213.29,298.77,59.959,1493703904,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,674693.2,674693.2,3942,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703953,1927534.00
05/02/2017 01:45,2,0.000,ALERT,212.61,298.47,59.981,1493703904,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,894834.9,894834.9,3914,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703955,1927535.00
05/02/2017 01:45,2,0.000,ALERT,213.51,298.47,59.975,1493703904,"274151322000068","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,771060.1,771060.1,4050,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703957,1927536.00
05/02/2017 01:45,2,0.000,ALERT,212.83,299.37,59.986,1493703904,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,670370.2,670370.2,3938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703959,1927537.00
05/02/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1493703904,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,691149.2,691149.2,3934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703960,1927538.00
05/02/2017 01:45,2,0.000,ALERT,213.29,299.07,59.954,1493703904,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,679281.5,679281.5,3947,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703962,1927539.00
05/02/2017 01:45,2,0.000,ALERT,212.61,299.37,59.970,1493703904,"274151322000054","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,912897.8,912897.8,3906,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703964,1927540.00
05/02/2017 01:45,2,0.000,ALERT,213.74,299.97,59.970,1493703904,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,675899.1,675899.1,3946,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703966,1927541.00
05/02/2017 01:45,2,0.000,ALERT,213.29,299.37,59.975,1493703904,"201051344001093","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,678141.2,678141.2,3938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703967,1927542.00
05/02/2017 01:45,2,0.000,ALERT,213.51,300.57,59.975,1493703904,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,697290.8,697290.8,3921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703969,1927543.00
05/02/2017 01:45,2,0.000,ALERT,213.74,299.67,59.996,1493703904,"201051344000648","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,686626.0,686626.0,3923,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703971,1927544.00
05/02/2017 01:45,2,0.000,ALERT,213.51,300.87,59.986,1493703904,"201051344000569","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,699644.2,699644.2,3913,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703973,1927545.00
05/02/2017 01:45,2,0.000,ALERT,213.51,300.27,59.970,1493703904,"201051344000983","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,690103.5,690103.5,3924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703975,1927546.00
05/02/2017 01:45,2,0.000,ALERT,213.51,300.57,59.986,1493703904,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,675710.8,675710.8,3935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703976,1927547.00
05/02/2017 01:45,2,0.000,ALERT,213.96,301.17,59.959,1493703904,"201051344000576","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,690341.9,690341.9,3920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493703978,1927548.00
05/02/2017 01:45,2,0.000,ALERT,213.06,298.17,59.954,1493703904,"274151322000087","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,885089.7,885089.7,3985,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493703980,1927549.00
05/02/2017 02:00,2,0.000,ALERT,213.96,300.87,60.018,1493704803,"201051344000645","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,689201.7,689201.7,3920,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704805,1927550.00
05/02/2017 02:00,2,0.000,ALERT,213.06,298.47,59.938,1493704803,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,909854.5,909854.5,3902,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493704807,1927551.00
05/02/2017 02:00,2,0.000,ALERT,214.19,300.57,59.975,1493704803,"201051344000633","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,675441.4,675441.4,3948,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704809,1927552.00
05/02/2017 02:00,2,0.000,ALERT,213.74,300.87,59.981,1493704803,"201051344000469","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,678441.3,678441.3,3933,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704810,1927553.00
05/02/2017 02:00,2,0.000,ALERT,213.06,299.07,59.975,1493704803,"201051344000646","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,671996.5,671996.5,3945,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704812,1927554.00
05/02/2017 02:00,2,0.000,ALERT,212.83,298.47,59.938,1493704803,"274151322000052","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,943162.3,943162.3,3911,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704814,1927555.00
05/02/2017 02:00,2,0.000,ALERT,213.51,299.37,59.981,1493704803,"201051344000585","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,683151.0,683151.0,3945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704816,1927556.00
05/02/2017 02:00,2,0.000,ALERT,213.29,299.67,59.975,1493704803,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,676497.3,676497.3,3937,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704818,1927557.00
05/02/2017 02:00,2,0.000,ALERT,213.74,299.97,59.970,1493704803,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,666388.8,666388.8,3936,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704819,1927558.00
05/02/2017 02:00,2,0.000,ALERT,212.83,299.07,60.023,1493704803,"201051344000955","219011344069620",0.00,3.30,0,297.87,300.87,0.0,0.0,0.000,684875.8,684875.8,3946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704821,1927559.00
05/02/2017 02:00,2,0.000,ALERT,213.06,298.17,59.975,1493704803,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,770692.6,770692.6,4038,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704823,1927560.00
05/02/2017 02:00,2,0.000,ALERT,213.74,301.47,59.959,1493704803,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,696059.2,696059.2,3932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704825,1927561.00
05/02/2017 02:00,2,0.000,ALERT,213.06,299.67,59.986,1493704803,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,678755.2,678755.2,3947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704826,1927562.00
05/02/2017 02:00,2,0.000,ALERT,213.29,299.07,59.975,1493704803,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,681537.0,681537.0,3938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493704828,1927563.00
05/02/2017 02:00,2,0.000,ALERT,213.51,298.77,59.970,1493704803,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,639075.9,639075.9,3963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704830,1927564.00
05/02/2017 02:00,2,0.000,ALERT,212.83,298.47,59.965,1493704803,"274151322000083","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,933638.5,933638.5,3910,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704832,1927565.00
05/02/2017 02:00,2,0.000,ALERT,213.51,297.87,59.938,1493704803,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,995217.6,995217.6,3909,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704834,1927566.00
05/02/2017 02:00,2,0.000,ALERT,213.51,301.17,59.965,1493704803,"201051344000868","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,676972.9,676972.9,3936,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493704836,1927567.00
05/02/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1493704803,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,985612.2,985612.2,3908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704838,1927568.00
05/02/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1493704803,"201051344000988","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,614068.9,614068.9,3956,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704839,1927569.00
05/02/2017 02:00,2,0.000,ALERT,213.06,298.47,59.970,1493704803,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,680830.0,680830.0,3947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704841,1927570.00
05/02/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1493704803,"201051344000458","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,689167.7,689167.7,3923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493704843,1927571.00
05/02/2017 02:00,2,0.000,ALERT,213.96,300.57,59.975,1493704803,"201051344000853","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,689665.1,689665.1,3924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704845,1927572.00
05/02/2017 02:00,2,0.000,ALERT,213.51,299.67,59.975,1493704803,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,681682.1,681682.1,3947,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704846,1927573.00
05/02/2017 02:00,2,0.000,ALERT,213.51,299.07,59.970,1493704803,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,678397.1,678397.1,3936,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493704848,1927574.00
05/02/2017 02:00,2,0.000,ALERT,213.51,299.67,59.975,1493704803,"201051344001145","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,686244.0,686244.0,3928,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704850,1927575.00
05/02/2017 02:00,2,0.000,ALERT,213.29,298.47,59.975,1493704803,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,674693.2,674693.2,3944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704852,1927576.00
05/02/2017 02:00,2,0.000,ALERT,212.38,297.57,59.975,1493704803,"274151322000088","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,894834.9,894834.9,3916,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704854,1927577.00
05/02/2017 02:00,2,0.000,ALERT,213.51,298.17,59.970,1493704803,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,771060.1,771060.1,4052,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704855,1927578.00
05/02/2017 02:00,2,0.000,ALERT,212.83,299.07,59.981,1493704803,"201051344001135","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,670370.2,670370.2,3940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704857,1927579.00
05/02/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1493704803,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,691149.2,691149.2,3936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704859,1927580.00
05/02/2017 02:00,2,0.000,ALERT,213.29,298.77,59.949,1493704803,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,679281.5,679281.5,3949,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704861,1927581.00
05/02/2017 02:00,2,0.000,ALERT,212.83,298.17,59.986,1493704803,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,912897.8,912897.8,3908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493704863,1927582.00
05/02/2017 02:00,2,0.000,ALERT,213.74,300.57,59.991,1493704803,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,675899.1,675899.1,3948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704864,1927583.00
05/02/2017 02:00,2,0.000,ALERT,213.29,299.07,59.975,1493704803,"201051344001093","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,678141.2,678141.2,3940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704866,1927584.00
05/02/2017 02:00,2,0.000,ALERT,213.51,300.87,59.981,1493704803,"201051344000900","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,697290.8,697290.8,3923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704868,1927585.00
05/02/2017 02:00,2,0.000,ALERT,213.74,299.97,59.986,1493704803,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,686626.0,686626.0,3925,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704870,1927586.00
05/02/2017 02:00,2,0.000,ALERT,213.74,301.47,60.018,1493704803,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,699644.2,699644.2,3915,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704872,1927587.00
05/02/2017 02:00,2,0.000,ALERT,213.51,300.87,59.986,1493704803,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,690103.5,690103.5,3926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704874,1927588.00
05/02/2017 02:00,2,0.000,ALERT,213.74,300.57,59.986,1493704803,"201051344001158","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,675710.8,675710.8,3937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704876,1927589.00
05/02/2017 02:00,2,0.000,ALERT,214.19,301.47,59.981,1493704803,"201051344000576","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,690341.9,690341.9,3922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493704877,1927590.00
05/02/2017 02:00,2,0.000,ALERT,212.83,297.57,59.975,1493704803,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,885089.7,885089.7,3987,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493704879,1927591.00
05/02/2017 02:15,2,0.000,ALERT,213.29,298.77,59.991,1493705704,"201051344000645","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,689201.7,689201.7,3922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705706,1927592.00
05/02/2017 02:15,2,0.000,ALERT,212.16,297.57,59.996,1493705704,"274151322000085","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,909854.5,909854.5,3904,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705707,1927593.00
05/02/2017 02:15,2,0.000,ALERT,213.29,298.77,59.991,1493705704,"201051344000633","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,675441.4,675441.4,3950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705709,1927594.00
05/02/2017 02:15,2,0.000,ALERT,212.83,299.07,59.991,1493705704,"201051344000469","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,678441.3,678441.3,3935,0,0,0,L,1122011218,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705711,1927595.00
05/02/2017 02:15,2,0.000,ALERT,213.06,299.97,59.986,1493705704,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,671996.5,671996.5,3947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705713,1927596.00
05/02/2017 02:15,2,0.000,ALERT,211.25,296.06,59.981,1493705704,"274151322000052","219011344069620",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,943162.3,943162.3,3913,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705715,1927597.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.67,59.996,1493705704,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,683151.0,683151.0,3947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705717,1927598.00
05/02/2017 02:15,2,0.000,ALERT,213.06,299.67,59.991,1493705704,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,676497.3,676497.3,3939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705719,1927599.00
05/02/2017 02:15,2,0.000,ALERT,213.74,300.57,59.996,1493705704,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,666388.8,666388.8,3938,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705721,1927600.00
05/02/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1493705704,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,684875.8,684875.8,3948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705722,1927601.00
05/02/2017 02:15,2,0.000,ALERT,211.93,296.36,59.986,1493705704,"274151322000094","219011344069620",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,770692.6,770692.6,4040,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705724,1927602.00
05/02/2017 02:15,2,0.000,ALERT,212.61,299.37,60.034,1493705704,"201051344000579","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,696059.2,696059.2,3934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705726,1927603.00
05/02/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1493705704,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,678755.2,678755.2,3949,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705728,1927604.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.37,59.991,1493705704,"201051344000438","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,681537.0,681537.0,3940,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705729,1927605.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.07,59.944,1493705704,"201051344000417","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,639075.9,639075.9,3965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705731,1927606.00
05/02/2017 02:15,2,0.000,ALERT,211.93,296.96,59.986,1493705704,"274151322000083","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,933638.5,933638.5,3912,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493705733,1927607.00
05/02/2017 02:15,2,0.000,ALERT,212.61,296.66,59.991,1493705704,"274151322000076","219011344069620",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,995217.6,995217.6,3911,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493705735,1927608.00
05/02/2017 02:15,2,0.000,ALERT,212.83,299.37,60.007,1493705704,"201051344000868","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,676972.9,676972.9,3938,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493705737,1927609.00
05/02/2017 02:15,2,0.000,ALERT,211.93,297.87,59.975,1493705704,"274151322000095","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,985612.2,985612.2,3910,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705738,1927610.00
05/02/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1493705704,"201051344000988","219011344069620",0.00,3.30,0,295.46,302.37,0.0,0.0,0.000,614068.9,614068.9,3958,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705740,1927611.00
05/02/2017 02:15,2,0.000,ALERT,213.06,298.77,59.986,1493705704,"201051344001025","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,680830.0,680830.0,3949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705742,1927612.00
05/02/2017 02:15,2,0.000,ALERT,212.61,299.07,59.986,1493705704,"201051344000458","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,689167.7,689167.7,3925,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705744,1927613.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.07,59.975,1493705704,"201051344000853","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,689665.1,689665.1,3926,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705746,1927614.00
05/02/2017 02:15,2,0.000,ALERT,213.74,299.67,59.981,1493705704,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,681682.1,681682.1,3949,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705747,1927615.00
05/02/2017 02:15,2,0.000,ALERT,213.51,299.07,59.970,1493705704,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,678397.1,678397.1,3938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705749,1927616.00
05/02/2017 02:15,2,0.000,ALERT,213.51,299.67,60.023,1493705704,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,686244.0,686244.0,3930,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705751,1927617.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.07,59.986,1493705704,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,674693.2,674693.2,3946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705753,1927618.00
05/02/2017 02:15,2,0.000,ALERT,211.48,296.96,60.007,1493705704,"274151322000088","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,894834.9,894834.9,3918,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705755,1927619.00
05/02/2017 02:15,2,0.000,ALERT,212.61,296.06,59.965,1493705704,"274151322000068","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,771060.1,771060.1,4054,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705756,1927620.00
05/02/2017 02:15,2,0.000,ALERT,213.06,299.67,59.970,1493705704,"201051344001135","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,670370.2,670370.2,3942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493705758,1927621.00
05/02/2017 02:15,2,0.000,ALERT,212.38,299.37,59.975,1493705704,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,691149.2,691149.2,3938,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705760,1927622.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.37,59.975,1493705704,"201051344001203","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,679281.5,679281.5,3951,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705762,1927623.00
05/02/2017 02:15,2,0.000,ALERT,211.48,296.96,59.970,1493705704,"274151322000054","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,912897.8,912897.8,3910,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705763,1927624.00
05/02/2017 02:15,2,0.000,ALERT,212.83,298.17,59.922,1493705704,"201051344000867","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,675899.1,675899.1,3950,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705765,1927625.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.37,59.933,1493705704,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,678141.2,678141.2,3942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705767,1927626.00
05/02/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1493705704,"201051344000900","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,697290.8,697290.8,3925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493705769,1927627.00
05/02/2017 02:15,2,0.000,ALERT,212.83,298.47,59.928,1493705704,"201051344000648","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,686626.0,686626.0,3927,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705771,1927628.00
05/02/2017 02:15,2,0.000,ALERT,212.61,299.37,59.970,1493705704,"201051344000569","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,699644.2,699644.2,3917,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705772,1927629.00
05/02/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1493705704,"201051344000983","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,690103.5,690103.5,3928,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493705774,1927630.00
05/02/2017 02:15,2,0.000,ALERT,212.83,298.77,59.970,1493705704,"201051344001158","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,675710.8,675710.8,3939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705776,1927631.00
05/02/2017 02:15,2,0.000,ALERT,213.29,299.37,59.970,1493705704,"201051344000576","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,690341.9,690341.9,3924,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705778,1927632.00
05/02/2017 02:15,2,0.000,ALERT,211.93,296.06,59.938,1493705704,"274151322000087","219011344069620",0.00,4.50,0,293.96,300.27,0.0,0.0,0.000,885089.7,885089.7,3989,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493705780,1927633.00
05/02/2017 02:30,2,0.000,ALERT,213.06,298.47,59.970,1493706603,"201051344000645","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,689201.7,689201.7,3924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706605,1927634.00
05/02/2017 02:30,2,0.000,ALERT,212.16,297.57,59.975,1493706603,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,909854.5,909854.5,3906,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706607,1927635.00
05/02/2017 02:30,2,0.000,ALERT,213.06,298.17,59.970,1493706603,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,675441.4,675441.4,3952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706609,1927636.00
05/02/2017 02:30,2,0.000,ALERT,212.61,298.47,59.986,1493706603,"201051344000469","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,678441.3,678441.3,3937,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706611,1927637.00
05/02/2017 02:30,2,0.000,ALERT,212.83,298.77,59.975,1493706603,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,671996.5,671996.5,3949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706613,1927638.00
05/02/2017 02:30,2,0.000,ALERT,211.70,296.66,59.975,1493706603,"274151322000052","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,943162.3,943162.3,3915,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706614,1927639.00
05/02/2017 02:30,2,0.000,ALERT,213.06,298.77,60.012,1493706603,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,683151.0,683151.0,3949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706616,1927640.00
05/02/2017 02:30,2,0.000,ALERT,213.06,299.37,59.996,1493706603,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,676497.3,676497.3,3941,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706618,1927641.00
05/02/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1493706603,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,666388.8,666388.8,3940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706620,1927642.00
05/02/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1493706603,"201051344000955","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,684875.8,684875.8,3950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706622,1927643.00
05/02/2017 02:30,2,0.000,ALERT,212.16,296.96,59.965,1493706603,"274151322000094","219011344069620",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,770692.6,770692.6,4042,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706623,1927644.00
05/02/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1493706603,"201051344000579","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,696059.2,696059.2,3936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706625,1927645.00
05/02/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1493706603,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,678755.2,678755.2,3951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706627,1927646.00
05/02/2017 02:30,2,0.000,ALERT,213.29,299.37,59.986,1493706603,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,681537.0,681537.0,3942,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706629,1927647.00
05/02/2017 02:30,2,0.000,ALERT,213.51,298.77,59.981,1493706603,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,639075.9,639075.9,3967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706631,1927648.00
