ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 02:30,2,0.000,ALERT,212.38,297.87,60.018,1493706603,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,933638.5,933638.5,3914,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706633,1927649.00
05/02/2017 02:30,2,0.000,ALERT,212.83,297.26,59.970,1493706603,"274151322000076","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,995217.6,995217.6,3913,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706635,1927650.00
05/02/2017 02:30,2,0.000,ALERT,212.61,299.07,59.986,1493706603,"201051344000868","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,676972.9,676972.9,3940,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706636,1927651.00
05/02/2017 02:30,2,0.000,ALERT,212.16,298.77,59.986,1493706603,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,985612.2,985612.2,3912,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706638,1927652.00
05/02/2017 02:30,2,0.000,ALERT,212.61,298.77,59.970,1493706603,"201051344000988","219011344069620",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,614068.9,614068.9,3960,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706640,1927653.00
05/02/2017 02:30,2,0.000,ALERT,213.06,298.47,59.981,1493706603,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,680830.0,680830.0,3951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706642,1927654.00
05/02/2017 02:30,2,0.000,ALERT,212.61,298.77,59.975,1493706603,"201051344000458","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,689167.7,689167.7,3927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706644,1927655.00
05/02/2017 02:30,2,0.000,ALERT,213.29,298.77,59.975,1493706603,"201051344000853","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,689665.1,689665.1,3928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706646,1927656.00
05/02/2017 02:30,2,0.000,ALERT,213.74,299.37,59.975,1493706603,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,681682.1,681682.1,3951,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706647,1927657.00
05/02/2017 02:30,2,0.000,ALERT,213.51,298.77,59.981,1493706603,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,678397.1,678397.1,3940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706649,1927658.00
05/02/2017 02:30,2,0.000,ALERT,213.29,299.37,59.949,1493706603,"201051344001145","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,686244.0,686244.0,3932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706651,1927659.00
05/02/2017 02:30,2,0.000,ALERT,213.29,298.77,59.991,1493706603,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,674693.2,674693.2,3948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706653,1927660.00
05/02/2017 02:30,2,0.000,ALERT,211.93,297.26,59.975,1493706603,"274151322000088","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,894834.9,894834.9,3920,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706654,1927661.00
05/02/2017 02:30,2,0.000,ALERT,212.83,296.66,59.996,1493706603,"274151322000068","219011344069620",0.00,4.00,0,294.86,298.17,0.0,0.0,0.000,771060.1,771060.1,4056,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706656,1927662.00
05/02/2017 02:30,2,0.000,ALERT,212.83,299.37,59.986,1493706603,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,670370.2,670370.2,3944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706658,1927663.00
05/02/2017 02:30,2,0.000,ALERT,212.38,299.37,59.986,1493706603,"201051344000594","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,691149.2,691149.2,3940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706660,1927664.00
05/02/2017 02:30,2,0.000,ALERT,213.29,299.37,59.996,1493706603,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,679281.5,679281.5,3953,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706662,1927665.00
05/02/2017 02:30,2,0.000,ALERT,212.16,298.47,59.996,1493706603,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,912897.8,912897.8,3912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706663,1927666.00
05/02/2017 02:30,2,0.000,ALERT,213.06,298.47,59.986,1493706603,"201051344000867","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,675899.1,675899.1,3952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706665,1927667.00
05/02/2017 02:30,2,0.000,ALERT,213.29,299.37,59.996,1493706603,"201051344001093","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,678141.2,678141.2,3944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706667,1927668.00
05/02/2017 02:30,2,0.000,ALERT,212.61,298.77,59.996,1493706603,"201051344000900","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,697290.8,697290.8,3927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706669,1927669.00
05/02/2017 02:30,2,0.000,ALERT,212.83,298.17,60.028,1493706603,"201051344000648","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,686626.0,686626.0,3929,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706670,1927670.00
05/02/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1493706603,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,699644.2,699644.2,3919,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706672,1927671.00
05/02/2017 02:30,2,0.000,ALERT,212.61,298.77,59.991,1493706603,"201051344000983","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,690103.5,690103.5,3930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706674,1927672.00
05/02/2017 02:30,2,0.000,ALERT,212.83,298.77,59.986,1493706603,"201051344001158","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,675710.8,675710.8,3941,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706676,1927673.00
05/02/2017 02:30,2,0.000,ALERT,213.29,299.37,59.986,1493706603,"201051344000576","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,690341.9,690341.9,3926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493706678,1927674.00
05/02/2017 02:30,2,0.000,ALERT,212.38,297.26,59.981,1493706603,"274151322000087","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,885089.7,885089.7,3991,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493706680,1927675.00
05/02/2017 02:45,2,0.000,ALERT,213.06,299.07,59.933,1493707503,"201051344000645","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,689201.7,689201.7,3926,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707505,1927676.00
05/02/2017 02:45,2,0.000,ALERT,212.16,297.26,59.965,1493707503,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,909854.5,909854.5,3908,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707506,1927677.00
05/02/2017 02:45,2,0.000,ALERT,213.29,298.77,59.965,1493707503,"201051344000633","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,675441.4,675441.4,3954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707508,1927678.00
05/02/2017 02:45,2,0.000,ALERT,212.83,299.07,59.965,1493707503,"201051344000469","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,678441.3,678441.3,3939,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707510,1927679.00
05/02/2017 02:45,2,0.000,ALERT,212.83,299.07,59.970,1493707503,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,671996.5,671996.5,3951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707512,1927680.00
05/02/2017 02:45,2,0.000,ALERT,211.93,297.57,59.954,1493707503,"274151322000052","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,943162.3,943162.3,3917,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707514,1927681.00
05/02/2017 02:45,2,0.000,ALERT,213.29,299.37,59.965,1493707503,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,683151.0,683151.0,3951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707516,1927682.00
05/02/2017 02:45,2,0.000,ALERT,213.06,299.67,59.965,1493707503,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,676497.3,676497.3,3943,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707517,1927683.00
05/02/2017 02:45,2,0.000,ALERT,213.51,300.27,59.928,1493707503,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,666388.8,666388.8,3942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707519,1927684.00
05/02/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1493707503,"201051344000955","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,684875.8,684875.8,3952,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707521,1927685.00
05/02/2017 02:45,2,0.000,ALERT,212.16,296.96,59.965,1493707503,"274151322000094","219011344069620",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,770692.6,770692.6,4044,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707523,1927686.00
05/02/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1493707503,"201051344000579","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,696059.2,696059.2,3938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707525,1927687.00
05/02/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1493707503,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,678755.2,678755.2,3953,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707526,1927688.00
05/02/2017 02:45,2,0.000,ALERT,213.29,299.37,59.975,1493707503,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,681537.0,681537.0,3944,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707528,1927689.00
05/02/2017 02:45,2,0.000,ALERT,213.29,299.07,59.970,1493707503,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,639075.9,639075.9,3969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707530,1927690.00
05/02/2017 02:45,2,0.000,ALERT,212.38,297.87,59.975,1493707503,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,933638.5,933638.5,3916,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707532,1927691.00
05/02/2017 02:45,2,0.000,ALERT,212.83,297.57,59.954,1493707503,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,995217.6,995217.6,3915,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707534,1927692.00
05/02/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1493707503,"201051344000868","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,676972.9,676972.9,3942,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707535,1927693.00
05/02/2017 02:45,2,0.000,ALERT,212.16,298.77,59.954,1493707503,"274151322000095","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,985612.2,985612.2,3914,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707537,1927694.00
05/02/2017 02:45,2,0.000,ALERT,212.38,298.77,59.965,1493707503,"201051344000988","219011344069620",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,614068.9,614068.9,3962,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707539,1927695.00
05/02/2017 02:45,2,0.000,ALERT,212.83,298.47,59.965,1493707503,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,680830.0,680830.0,3953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707541,1927696.00
05/02/2017 02:45,2,0.000,ALERT,212.61,299.07,59.975,1493707503,"201051344000458","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,689167.7,689167.7,3929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707543,1927697.00
05/02/2017 02:45,2,0.000,ALERT,213.29,299.07,59.959,1493707503,"201051344000853","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,689665.1,689665.1,3930,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707544,1927698.00
05/02/2017 02:45,2,0.000,ALERT,213.51,299.37,59.991,1493707503,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,681682.1,681682.1,3953,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707546,1927699.00
05/02/2017 02:45,2,0.000,ALERT,213.29,298.77,59.970,1493707503,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,678397.1,678397.1,3942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707548,1927700.00
05/02/2017 02:45,2,0.000,ALERT,213.29,299.37,59.970,1493707503,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,686244.0,686244.0,3934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707550,1927701.00
05/02/2017 02:45,2,0.000,ALERT,213.06,298.47,59.954,1493707503,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,674693.2,674693.2,3950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707552,1927702.00
05/02/2017 02:45,2,0.000,ALERT,211.70,297.57,59.986,1493707503,"274151322000088","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,894834.9,894834.9,3922,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707554,1927703.00
05/02/2017 02:45,2,0.000,ALERT,212.61,296.96,59.975,1493707503,"274151322000068","219011344069620",0.00,4.00,0,294.86,298.17,0.0,0.0,0.000,771060.1,771060.1,4058,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707555,1927704.00
05/02/2017 02:45,2,0.000,ALERT,212.83,299.07,59.975,1493707503,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,670370.2,670370.2,3946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707557,1927705.00
05/02/2017 02:45,2,0.000,ALERT,212.38,299.67,59.965,1493707503,"201051344000594","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,691149.2,691149.2,3942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707559,1927706.00
05/02/2017 02:45,2,0.000,ALERT,213.06,299.07,60.034,1493707503,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,679281.5,679281.5,3955,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707561,1927707.00
05/02/2017 02:45,2,0.000,ALERT,211.93,297.87,59.938,1493707503,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,912897.8,912897.8,3914,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707563,1927708.00
05/02/2017 02:45,2,0.000,ALERT,212.83,298.47,59.970,1493707503,"201051344000867","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,675899.1,675899.1,3954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707564,1927709.00
05/02/2017 02:45,2,0.000,ALERT,213.06,299.37,59.975,1493707503,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,678141.2,678141.2,3946,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707566,1927710.00
05/02/2017 02:45,2,0.000,ALERT,212.38,299.07,59.959,1493707503,"201051344000900","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,697290.8,697290.8,3929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707568,1927711.00
05/02/2017 02:45,2,0.000,ALERT,212.83,298.17,59.975,1493707503,"201051344000648","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,686626.0,686626.0,3931,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707570,1927712.00
05/02/2017 02:45,2,0.000,ALERT,212.83,299.37,59.975,1493707503,"201051344000569","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,699644.2,699644.2,3921,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707572,1927713.00
05/02/2017 02:45,2,0.000,ALERT,212.61,299.07,59.970,1493707503,"201051344000983","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,690103.5,690103.5,3932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707573,1927714.00
05/02/2017 02:45,2,0.000,ALERT,212.83,298.77,59.970,1493707503,"201051344001158","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,675710.8,675710.8,3943,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707575,1927715.00
05/02/2017 02:45,2,0.000,ALERT,213.06,299.37,59.975,1493707503,"201051344000576","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,690341.9,690341.9,3928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493707577,1927716.00
05/02/2017 02:45,2,0.000,ALERT,212.16,296.96,59.959,1493707503,"274151322000087","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,885089.7,885089.7,3993,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493707579,1927717.00
05/02/2017 03:00,2,0.000,ALERT,213.06,299.07,59.991,1493708404,"201051344000645","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,689201.7,689201.7,3928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708406,1927718.00
05/02/2017 03:00,2,0.000,ALERT,212.16,297.57,59.981,1493708404,"274151322000085","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,909854.5,909854.5,3910,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708408,1927719.00
05/02/2017 03:00,2,0.000,ALERT,213.29,298.77,59.981,1493708404,"201051344000633","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,675441.4,675441.4,3956,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708409,1927720.00
05/02/2017 03:00,2,0.000,ALERT,212.83,299.07,59.986,1493708404,"201051344000469","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,678441.3,678441.3,3941,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708411,1927721.00
05/02/2017 03:00,2,0.000,ALERT,212.83,299.67,59.975,1493708404,"201051344000646","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,671996.5,671996.5,3953,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708413,1927722.00
05/02/2017 03:00,2,0.000,ALERT,211.70,297.26,59.991,1493708404,"274151322000052","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,943162.3,943162.3,3919,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708415,1927723.00
05/02/2017 03:00,2,0.000,ALERT,213.06,299.67,59.944,1493708404,"201051344000585","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,683151.0,683151.0,3953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708417,1927724.00
05/02/2017 03:00,2,0.000,ALERT,212.83,299.97,59.975,1493708404,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,676497.3,676497.3,3945,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708418,1927725.00
05/02/2017 03:00,2,0.000,ALERT,213.51,300.57,59.954,1493708404,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,666388.8,666388.8,3944,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708420,1927726.00
05/02/2017 03:00,2,0.000,ALERT,212.61,299.67,59.981,1493708404,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,684875.8,684875.8,3954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708422,1927727.00
05/02/2017 03:00,2,0.000,ALERT,211.93,296.96,59.991,1493708404,"274151322000094","219011344069620",0.00,3.00,0,295.76,298.77,0.0,0.0,0.000,770692.6,770692.6,4046,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708424,1927728.00
05/02/2017 03:00,2,0.000,ALERT,212.61,299.97,59.975,1493708404,"201051344000579","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,696059.2,696059.2,3940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708426,1927729.00
05/02/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1493708404,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,678755.2,678755.2,3955,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708427,1927730.00
05/02/2017 03:00,2,0.000,ALERT,213.29,299.97,59.981,1493708404,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,681537.0,681537.0,3946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708429,1927731.00
05/02/2017 03:00,2,0.000,ALERT,213.29,299.07,59.970,1493708404,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,639075.9,639075.9,3971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708431,1927732.00
05/02/2017 03:00,2,0.000,ALERT,211.93,297.57,59.991,1493708404,"274151322000083","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,933638.5,933638.5,3918,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708433,1927733.00
05/02/2017 03:00,2,0.000,ALERT,212.61,297.57,59.981,1493708404,"274151322000076","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,995217.6,995217.6,3917,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708435,1927734.00
05/02/2017 03:00,2,0.000,ALERT,212.61,299.37,59.970,1493708404,"201051344000868","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,676972.9,676972.9,3944,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708437,1927735.00
05/02/2017 03:00,2,0.000,ALERT,211.93,298.47,59.970,1493708404,"274151322000095","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,985612.2,985612.2,3916,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708438,1927736.00
05/02/2017 03:00,2,0.000,ALERT,212.38,298.77,59.970,1493708404,"201051344000988","219011344069620",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,614068.9,614068.9,3964,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708440,1927737.00
05/02/2017 03:00,2,0.000,ALERT,212.83,299.07,59.970,1493708404,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,680830.0,680830.0,3955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708442,1927738.00
05/02/2017 03:00,2,0.000,ALERT,212.38,298.77,59.965,1493708404,"201051344000458","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,689167.7,689167.7,3931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708444,1927739.00
05/02/2017 03:00,2,0.000,ALERT,213.06,298.77,59.965,1493708404,"201051344000853","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,689665.1,689665.1,3932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708445,1927740.00
05/02/2017 03:00,2,0.000,ALERT,213.29,299.67,59.970,1493708404,"201051344000685","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,681682.1,681682.1,3955,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708447,1927741.00
05/02/2017 03:00,2,0.000,ALERT,213.29,299.37,59.975,1493708404,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,678397.1,678397.1,3944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708449,1927742.00
05/02/2017 03:00,2,0.000,ALERT,213.29,299.97,59.938,1493708404,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,686244.0,686244.0,3936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708451,1927743.00
05/02/2017 03:00,2,0.000,ALERT,213.06,299.07,59.970,1493708404,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,674693.2,674693.2,3952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708453,1927744.00
05/02/2017 03:00,2,0.000,ALERT,211.48,297.57,59.975,1493708404,"274151322000088","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,894834.9,894834.9,3924,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708454,1927745.00
05/02/2017 03:00,2,0.000,ALERT,212.38,296.96,59.970,1493708404,"274151322000068","219011344069620",0.00,3.70,0,295.76,298.77,0.0,0.0,0.000,771060.1,771060.1,4060,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708456,1927746.00
05/02/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1493708404,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,670370.2,670370.2,3948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708458,1927747.00
05/02/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1493708404,"201051344000594","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,691149.2,691149.2,3944,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708460,1927748.00
05/02/2017 03:00,2,0.000,ALERT,213.06,299.67,59.981,1493708404,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,679281.5,679281.5,3957,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708461,1927749.00
05/02/2017 03:00,2,0.000,ALERT,211.48,297.57,59.959,1493708404,"274151322000054","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,912897.8,912897.8,3916,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708463,1927750.00
05/02/2017 03:00,2,0.000,ALERT,212.83,298.77,59.986,1493708404,"201051344000867","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,675899.1,675899.1,3956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708465,1927751.00
05/02/2017 03:00,2,0.000,ALERT,213.06,299.67,59.986,1493708404,"201051344001093","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,678141.2,678141.2,3948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708467,1927752.00
05/02/2017 03:00,2,0.000,ALERT,212.38,299.07,59.986,1493708404,"201051344000900","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,697290.8,697290.8,3931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708469,1927753.00
05/02/2017 03:00,2,0.000,ALERT,212.61,298.47,59.986,1493708404,"201051344000648","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,686626.0,686626.0,3933,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708470,1927754.00
05/02/2017 03:00,2,0.000,ALERT,212.61,299.67,59.986,1493708404,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,699644.2,699644.2,3923,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493708472,1927755.00
05/02/2017 03:00,2,0.000,ALERT,212.61,299.67,59.981,1493708404,"201051344000983","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,690103.5,690103.5,3934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708474,1927756.00
05/02/2017 03:00,2,0.000,ALERT,212.61,299.07,59.986,1493708404,"201051344001158","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,675710.8,675710.8,3945,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708476,1927757.00
05/02/2017 03:00,2,0.000,ALERT,213.06,299.97,59.986,1493708404,"201051344000576","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,690341.9,690341.9,3930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708478,1927758.00
05/02/2017 03:00,2,0.000,ALERT,212.16,297.26,60.012,1493708404,"274151322000087","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,885089.7,885089.7,3995,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493708480,1927759.00
05/02/2017 03:15,2,0.000,ALERT,212.83,299.07,59.991,1493709303,"201051344000645","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,689201.7,689201.7,3930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709305,1927760.00
05/02/2017 03:15,2,0.000,ALERT,211.93,297.87,59.965,1493709303,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,909854.5,909854.5,3912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709307,1927761.00
05/02/2017 03:15,2,0.000,ALERT,213.06,298.77,60.012,1493709303,"201051344000633","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,675441.4,675441.4,3958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709309,1927762.00
05/02/2017 03:15,2,0.000,ALERT,212.61,299.07,59.991,1493709303,"201051344000469","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,678441.3,678441.3,3943,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709310,1927763.00
05/02/2017 03:15,2,0.000,ALERT,212.61,299.67,59.991,1493709303,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,671996.5,671996.5,3955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709312,1927764.00
05/02/2017 03:15,2,0.000,ALERT,211.70,297.57,59.991,1493709303,"274151322000052","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,943162.3,943162.3,3921,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709314,1927765.00
05/02/2017 03:15,2,0.000,ALERT,213.06,299.97,59.991,1493709303,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,683151.0,683151.0,3955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709316,1927766.00
05/02/2017 03:15,2,0.000,ALERT,212.83,299.97,59.996,1493709303,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,676497.3,676497.3,3947,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709317,1927767.00
05/02/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1493709303,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,666388.8,666388.8,3946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709319,1927768.00
05/02/2017 03:15,2,0.000,ALERT,212.61,299.67,59.991,1493709303,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,684875.8,684875.8,3956,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709321,1927769.00
05/02/2017 03:15,2,0.000,ALERT,211.70,297.26,59.965,1493709303,"274151322000094","219011344069620",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,770692.6,770692.6,4048,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709323,1927770.00
05/02/2017 03:15,2,0.000,ALERT,212.61,299.67,59.991,1493709303,"201051344000579","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,696059.2,696059.2,3942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709325,1927771.00
05/02/2017 03:15,2,0.000,ALERT,212.61,299.97,59.996,1493709303,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,678755.2,678755.2,3957,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709326,1927772.00
05/02/2017 03:15,2,0.000,ALERT,213.06,299.67,60.028,1493709303,"201051344000438","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,681537.0,681537.0,3948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709328,1927773.00
05/02/2017 03:15,2,0.000,ALERT,213.06,299.37,59.991,1493709303,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,639075.9,639075.9,3973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709330,1927774.00
05/02/2017 03:15,2,0.000,ALERT,211.93,298.47,59.986,1493709303,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,933638.5,933638.5,3920,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709332,1927775.00
05/02/2017 03:15,2,0.000,ALERT,212.61,297.57,59.996,1493709303,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,995217.6,995217.6,3919,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709334,1927776.00
05/02/2017 03:15,2,0.000,ALERT,212.38,299.67,59.986,1493709303,"201051344000868","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,676972.9,676972.9,3946,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709336,1927777.00
05/02/2017 03:15,2,0.000,ALERT,211.93,298.47,59.986,1493709303,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,985612.2,985612.2,3918,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709338,1927778.00
05/02/2017 03:15,2,0.000,ALERT,212.38,299.07,59.986,1493709303,"201051344000988","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,614068.9,614068.9,3966,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709339,1927779.00
05/02/2017 03:15,2,0.000,ALERT,212.83,299.07,59.991,1493709303,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,680830.0,680830.0,3957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709341,1927780.00
05/02/2017 03:15,2,0.000,ALERT,212.38,299.07,59.981,1493709303,"201051344000458","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,689167.7,689167.7,3933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709343,1927781.00
05/02/2017 03:15,2,0.000,ALERT,213.06,299.07,59.991,1493709303,"201051344000853","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,689665.1,689665.1,3934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709345,1927782.00
05/02/2017 03:15,2,0.000,ALERT,213.29,299.67,59.986,1493709303,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,681682.1,681682.1,3957,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709347,1927783.00
05/02/2017 03:15,2,0.000,ALERT,213.06,299.37,59.986,1493709303,"201051344000917","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,678397.1,678397.1,3946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709348,1927784.00
05/02/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1493709303,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,686244.0,686244.0,3938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709350,1927785.00
05/02/2017 03:15,2,0.000,ALERT,213.06,299.07,59.991,1493709303,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,674693.2,674693.2,3954,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709352,1927786.00
05/02/2017 03:15,2,0.000,ALERT,211.70,297.26,59.970,1493709303,"274151322000088","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,894834.9,894834.9,3926,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709354,1927787.00
05/02/2017 03:15,2,0.000,ALERT,212.61,297.26,59.991,1493709303,"274151322000068","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,771060.1,771060.1,4062,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709356,1927788.00
05/02/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1493709303,"201051344001135","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,670370.2,670370.2,3950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709357,1927789.00
05/02/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1493709303,"201051344000594","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,691149.2,691149.2,3946,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709359,1927790.00
05/02/2017 03:15,2,0.000,ALERT,213.06,299.67,60.002,1493709303,"201051344001203","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,679281.5,679281.5,3959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709361,1927791.00
05/02/2017 03:15,2,0.000,ALERT,211.93,297.87,59.986,1493709303,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,912897.8,912897.8,3918,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709363,1927792.00
05/02/2017 03:15,2,0.000,ALERT,212.83,298.47,59.986,1493709303,"201051344000867","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,675899.1,675899.1,3958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709364,1927793.00
