ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 03:15,2,0.000,ALERT,212.83,299.67,59.954,1493709303,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,678141.2,678141.2,3950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709366,1927794.00
05/02/2017 03:15,2,0.000,ALERT,212.38,299.07,59.981,1493709303,"201051344000900","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,697290.8,697290.8,3933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709368,1927795.00
05/02/2017 03:15,2,0.000,ALERT,212.61,298.47,59.986,1493709303,"201051344000648","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,686626.0,686626.0,3935,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709370,1927796.00
05/02/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1493709303,"201051344000569","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,699644.2,699644.2,3925,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709372,1927797.00
05/02/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1493709303,"201051344000983","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,690103.5,690103.5,3936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709374,1927798.00
05/02/2017 03:15,2,0.000,ALERT,212.61,298.77,59.986,1493709303,"201051344001158","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,675710.8,675710.8,3947,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709375,1927799.00
05/02/2017 03:15,2,0.000,ALERT,212.83,299.67,59.981,1493709303,"201051344000576","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,690341.9,690341.9,3932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493709377,1927800.00
05/02/2017 03:15,2,0.000,ALERT,211.93,297.57,59.986,1493709303,"274151322000087","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,885089.7,885089.7,3997,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493709379,1927801.00
05/02/2017 03:30,2,0.000,ALERT,212.83,298.47,59.991,1493710203,"201051344000645","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,689201.7,689201.7,3932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710205,1927802.00
05/02/2017 03:30,2,0.000,ALERT,211.70,296.96,59.959,1493710203,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,909854.5,909854.5,3914,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710207,1927803.00
05/02/2017 03:30,2,0.000,ALERT,212.83,297.87,59.970,1493710203,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,675441.4,675441.4,3960,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710209,1927804.00
05/02/2017 03:30,2,0.000,ALERT,212.38,298.47,59.970,1493710203,"201051344000469","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,678441.3,678441.3,3945,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710210,1927805.00
05/02/2017 03:30,2,0.000,ALERT,212.61,299.07,59.965,1493710203,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,671996.5,671996.5,3957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710212,1927806.00
05/02/2017 03:30,2,0.000,ALERT,211.25,296.96,59.959,1493710203,"274151322000052","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,943162.3,943162.3,3923,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710214,1927807.00
05/02/2017 03:30,2,0.000,ALERT,212.83,299.37,59.991,1493710203,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,683151.0,683151.0,3957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710216,1927808.00
05/02/2017 03:30,2,0.000,ALERT,212.61,299.37,59.996,1493710203,"201051344001230","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,676497.3,676497.3,3949,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710217,1927809.00
05/02/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1493710203,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,666388.8,666388.8,3948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710219,1927810.00
05/02/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1493710203,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,684875.8,684875.8,3958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710221,1927811.00
05/02/2017 03:30,2,0.000,ALERT,211.48,296.96,59.965,1493710203,"274151322000094","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,770692.6,770692.6,4050,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710223,1927812.00
05/02/2017 03:30,2,0.000,ALERT,212.16,299.07,59.970,1493710203,"201051344000579","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,696059.2,696059.2,3944,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710225,1927813.00
05/02/2017 03:30,2,0.000,ALERT,212.61,299.67,59.970,1493710203,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,678755.2,678755.2,3959,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710226,1927814.00
05/02/2017 03:30,2,0.000,ALERT,213.06,299.37,59.965,1493710203,"201051344000438","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,681537.0,681537.0,3950,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710228,1927815.00
05/02/2017 03:30,2,0.000,ALERT,213.06,299.07,59.965,1493710203,"201051344000417","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,639075.9,639075.9,3975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710230,1927816.00
05/02/2017 03:30,2,0.000,ALERT,211.48,297.57,59.954,1493710203,"274151322000083","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,933638.5,933638.5,3922,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710232,1927817.00
05/02/2017 03:30,2,0.000,ALERT,212.16,297.57,59.959,1493710203,"274151322000076","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,995217.6,995217.6,3921,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710233,1927818.00
05/02/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1493710203,"201051344000868","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,676972.9,676972.9,3948,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710235,1927819.00
05/02/2017 03:30,2,0.000,ALERT,211.48,298.17,59.959,1493710203,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,985612.2,985612.2,3920,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710237,1927820.00
05/02/2017 03:30,2,0.000,ALERT,211.93,298.47,59.975,1493710203,"201051344000988","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,614068.9,614068.9,3968,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710239,1927821.00
05/02/2017 03:30,2,0.000,ALERT,212.83,298.77,59.965,1493710203,"201051344001025","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,680830.0,680830.0,3959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710241,1927822.00
05/02/2017 03:30,2,0.000,ALERT,212.16,298.77,59.970,1493710203,"201051344000458","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,689167.7,689167.7,3935,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710243,1927823.00
05/02/2017 03:30,2,0.000,ALERT,212.83,298.77,59.965,1493710203,"201051344000853","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,689665.1,689665.1,3936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710244,1927824.00
05/02/2017 03:30,2,0.000,ALERT,213.06,299.37,59.996,1493710203,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,681682.1,681682.1,3959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710246,1927825.00
05/02/2017 03:30,2,0.000,ALERT,213.06,299.07,59.975,1493710203,"201051344000917","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,678397.1,678397.1,3948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710248,1927826.00
05/02/2017 03:30,2,0.000,ALERT,213.06,299.67,59.970,1493710203,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,686244.0,686244.0,3940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710250,1927827.00
05/02/2017 03:30,2,0.000,ALERT,213.06,298.77,59.970,1493710203,"201051344000651","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,674693.2,674693.2,3956,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710251,1927828.00
05/02/2017 03:30,2,0.000,ALERT,211.25,297.26,59.975,1493710203,"274151322000088","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,894834.9,894834.9,3928,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710253,1927829.00
05/02/2017 03:30,2,0.000,ALERT,212.38,296.66,59.975,1493710203,"274151322000068","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,771060.1,771060.1,4064,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710255,1927830.00
05/02/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1493710203,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,670370.2,670370.2,3952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710257,1927831.00
05/02/2017 03:30,2,0.000,ALERT,211.93,299.37,60.007,1493710203,"201051344000594","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,691149.2,691149.2,3948,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710259,1927832.00
05/02/2017 03:30,2,0.000,ALERT,212.83,299.07,59.975,1493710203,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,679281.5,679281.5,3961,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710260,1927833.00
05/02/2017 03:30,2,0.000,ALERT,211.25,297.26,59.959,1493710203,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,912897.8,912897.8,3920,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493710262,1927834.00
05/02/2017 03:30,2,0.000,ALERT,212.61,298.17,59.975,1493710203,"201051344000867","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,675899.1,675899.1,3960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710264,1927835.00
05/02/2017 03:30,2,0.000,ALERT,212.83,299.07,59.975,1493710203,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,678141.2,678141.2,3952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710266,1927836.00
05/02/2017 03:30,2,0.000,ALERT,212.16,299.07,59.996,1493710203,"201051344000900","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,697290.8,697290.8,3935,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710267,1927837.00
05/02/2017 03:30,2,0.000,ALERT,212.38,298.17,60.012,1493710203,"201051344000648","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,686626.0,686626.0,3937,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710269,1927838.00
05/02/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1493710203,"201051344000569","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,699644.2,699644.2,3927,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710271,1927839.00
05/02/2017 03:30,2,0.000,ALERT,212.16,299.07,60.023,1493710203,"201051344000983","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,690103.5,690103.5,3938,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710273,1927840.00
05/02/2017 03:30,2,0.000,ALERT,212.38,298.77,59.975,1493710203,"201051344001158","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,675710.8,675710.8,3949,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710275,1927841.00
05/02/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1493710203,"201051344000576","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,690341.9,690341.9,3934,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710277,1927842.00
05/02/2017 03:30,2,0.000,ALERT,211.48,296.66,59.970,1493710203,"274151322000087","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,885089.7,885089.7,3999,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493710278,1927843.00
05/02/2017 03:45,2,0.000,ALERT,212.61,298.17,59.996,1493711104,"201051344000645","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,689201.7,689201.7,3934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711106,1927844.00
05/02/2017 03:45,2,0.000,ALERT,211.48,297.26,59.965,1493711104,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,909854.5,909854.5,3916,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711107,1927845.00
05/02/2017 03:45,2,0.000,ALERT,212.61,297.87,59.975,1493711104,"201051344000633","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,675441.4,675441.4,3962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711109,1927846.00
05/02/2017 03:45,2,0.000,ALERT,211.93,298.17,59.996,1493711104,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,678441.3,678441.3,3947,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711111,1927847.00
05/02/2017 03:45,2,0.000,ALERT,212.16,299.07,59.986,1493711104,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,671996.5,671996.5,3959,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711113,1927848.00
05/02/2017 03:45,2,0.000,ALERT,211.03,298.17,59.965,1493711104,"274151322000052","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,943162.3,943162.3,3925,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711115,1927849.00
05/02/2017 03:45,2,0.000,ALERT,212.61,299.07,59.975,1493711104,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,683151.0,683151.0,3959,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711116,1927850.00
05/02/2017 03:45,2,0.000,ALERT,212.61,299.67,59.986,1493711104,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,676497.3,676497.3,3951,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711118,1927851.00
05/02/2017 03:45,2,0.000,ALERT,212.16,299.07,59.986,1493711104,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,684875.8,684875.8,3960,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711121,1927852.00
05/02/2017 03:45,2,0.000,ALERT,211.48,296.96,59.991,1493711104,"274151322000094","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,770692.6,770692.6,4052,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711123,1927853.00
05/02/2017 03:45,2,0.000,ALERT,211.93,298.47,59.986,1493711104,"201051344000579","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,696059.2,696059.2,3946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711125,1927854.00
05/02/2017 03:45,2,0.000,ALERT,212.38,299.67,59.981,1493711104,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,678755.2,678755.2,3961,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493711126,1927855.00
05/02/2017 03:45,2,0.000,ALERT,212.61,299.07,59.981,1493711104,"201051344000438","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,681537.0,681537.0,3952,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493711128,1927856.00
05/02/2017 03:45,2,0.000,ALERT,212.83,298.77,59.975,1493711104,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,639075.9,639075.9,3977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493711130,1927857.00
05/02/2017 03:45,2,0.000,ALERT,211.48,298.17,59.986,1493711104,"274151322000083","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,933638.5,933638.5,3924,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711132,1927858.00
05/02/2017 03:45,2,0.000,ALERT,211.93,296.96,59.970,1493711104,"274151322000076","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,995217.6,995217.6,3923,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711134,1927859.00
05/02/2017 03:45,2,0.000,ALERT,211.93,299.07,59.986,1493711104,"201051344000868","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,676972.9,676972.9,3950,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711135,1927860.00
05/02/2017 03:45,2,0.000,ALERT,211.48,298.47,59.965,1493711104,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,985612.2,985612.2,3922,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711137,1927861.00
05/02/2017 03:45,2,0.000,ALERT,211.93,298.47,59.981,1493711104,"201051344000988","219011344069620",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,614068.9,614068.9,3970,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711139,1927862.00
05/02/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1493711104,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,680830.0,680830.0,3961,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493711141,1927863.00
05/02/2017 03:45,2,0.000,ALERT,211.93,298.47,59.970,1493711104,"201051344000458","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,689167.7,689167.7,3937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711143,1927864.00
05/02/2017 03:45,2,0.000,ALERT,212.61,298.47,59.970,1493711104,"201051344000853","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,689665.1,689665.1,3938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711144,1927865.00
05/02/2017 03:45,2,0.000,ALERT,213.06,299.07,59.991,1493711104,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,681682.1,681682.1,3961,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711146,1927866.00
05/02/2017 03:45,2,0.000,ALERT,212.83,298.77,59.954,1493711104,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,678397.1,678397.1,3950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493711148,1927867.00
05/02/2017 03:45,2,0.000,ALERT,212.83,299.37,59.944,1493711104,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,686244.0,686244.0,3942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711150,1927868.00
05/02/2017 03:45,2,0.000,ALERT,212.83,298.77,59.959,1493711104,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,674693.2,674693.2,3958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493711152,1927869.00
05/02/2017 03:45,2,0.000,ALERT,211.03,297.26,59.944,1493711104,"274151322000088","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,894834.9,894834.9,3930,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711153,1927870.00
05/02/2017 03:45,2,0.000,ALERT,211.93,296.96,59.970,1493711104,"274151322000068","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,771060.1,771060.1,4066,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711155,1927871.00
05/02/2017 03:45,2,0.000,ALERT,212.16,299.07,59.970,1493711104,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,670370.2,670370.2,3954,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711157,1927872.00
05/02/2017 03:45,2,0.000,ALERT,211.70,298.77,60.007,1493711104,"201051344000594","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,691149.2,691149.2,3950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493711159,1927873.00
05/02/2017 03:45,2,0.000,ALERT,212.61,298.77,59.965,1493711104,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,679281.5,679281.5,3963,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711161,1927874.00
05/02/2017 03:45,2,0.000,ALERT,211.25,297.26,59.981,1493711104,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,912897.8,912897.8,3922,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711162,1927875.00
05/02/2017 03:45,2,0.000,ALERT,212.16,297.87,59.981,1493711104,"201051344000867","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,675899.1,675899.1,3962,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711164,1927876.00
05/02/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1493711104,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,678141.2,678141.2,3954,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711166,1927877.00
05/02/2017 03:45,2,0.000,ALERT,211.93,298.47,59.986,1493711104,"201051344000900","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,697290.8,697290.8,3937,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711168,1927878.00
05/02/2017 03:45,2,0.000,ALERT,212.16,297.57,59.991,1493711104,"201051344000648","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,686626.0,686626.0,3939,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711170,1927879.00
05/02/2017 03:45,2,0.000,ALERT,211.93,298.77,59.949,1493711104,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,699644.2,699644.2,3929,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711171,1927880.00
05/02/2017 03:45,2,0.000,ALERT,211.93,298.47,60.023,1493711104,"201051344000983","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,690103.5,690103.5,3940,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711173,1927881.00
05/02/2017 03:45,2,0.000,ALERT,212.16,298.17,60.007,1493711104,"201051344001158","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,675710.8,675710.8,3951,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711175,1927882.00
05/02/2017 03:45,2,0.000,ALERT,212.61,298.77,59.986,1493711104,"201051344000576","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,690341.9,690341.9,3936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711177,1927883.00
05/02/2017 03:45,2,0.000,ALERT,211.48,296.66,59.975,1493711104,"274151322000087","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,885089.7,885089.7,4001,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711179,1927884.00
05/02/2017 03:45,2,0.000,ALERT,213.29,300.27,59.933,1493711104,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,666388.8,666388.8,3950,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493711180,1927885.00
05/02/2017 04:00,2,0.000,ALERT,212.38,298.17,59.975,1493712003,"201051344000645","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,689201.7,689201.7,3936,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712005,1927886.00
05/02/2017 04:00,2,0.000,ALERT,211.70,296.96,59.949,1493712003,"274151322000085","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,909854.5,909854.5,3918,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712007,1927887.00
05/02/2017 04:00,2,0.000,ALERT,212.61,298.17,59.975,1493712003,"201051344000633","219011344069620",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,675441.4,675441.4,3964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712009,1927888.00
05/02/2017 04:00,2,0.000,ALERT,212.16,298.47,59.970,1493712003,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,678441.3,678441.3,3949,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712011,1927889.00
05/02/2017 04:00,2,0.000,ALERT,212.16,299.67,59.975,1493712003,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,671996.5,671996.5,3961,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712013,1927890.00
05/02/2017 04:00,2,0.000,ALERT,211.25,297.87,59.965,1493712003,"274151322000052","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,943162.3,943162.3,3927,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712014,1927891.00
05/02/2017 04:00,2,0.000,ALERT,212.61,299.67,59.975,1493712003,"201051344000585","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,683151.0,683151.0,3961,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712016,1927892.00
05/02/2017 04:00,2,0.000,ALERT,212.38,299.97,59.970,1493712003,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,676497.3,676497.3,3953,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712018,1927893.00
05/02/2017 04:00,2,0.000,ALERT,212.83,300.27,59.944,1493712003,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,666388.8,666388.8,3952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712020,1927894.00
05/02/2017 04:00,2,0.000,ALERT,211.93,299.67,59.965,1493712003,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,684875.8,684875.8,3962,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712022,1927895.00
05/02/2017 04:00,2,0.000,ALERT,211.48,296.36,59.970,1493712003,"274151322000094","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,770692.6,770692.6,4054,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712023,1927896.00
05/02/2017 04:00,2,0.000,ALERT,211.93,299.07,59.970,1493712003,"201051344000579","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,696059.2,696059.2,3948,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712025,1927897.00
05/02/2017 04:00,2,0.000,ALERT,212.16,299.97,59.965,1493712003,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,678755.2,678755.2,3963,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712027,1927898.00
05/02/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1493712003,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,681537.0,681537.0,3954,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712029,1927899.00
05/02/2017 04:00,2,0.000,ALERT,212.38,298.77,59.959,1493712003,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,639075.9,639075.9,3979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712030,1927900.00
05/02/2017 04:00,2,0.000,ALERT,211.25,296.96,59.928,1493712003,"274151322000083","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,933638.5,933638.5,3926,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712032,1927901.00
05/02/2017 04:00,2,0.000,ALERT,211.93,296.96,59.944,1493712003,"274151322000076","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,995217.6,995217.6,3925,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712034,1927902.00
05/02/2017 04:00,2,0.000,ALERT,211.70,298.77,59.959,1493712003,"201051344000868","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,676972.9,676972.9,3952,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712036,1927903.00
05/02/2017 04:00,2,0.000,ALERT,211.25,297.87,59.949,1493712003,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,985612.2,985612.2,3924,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712038,1927904.00
05/02/2017 04:00,2,0.000,ALERT,211.70,298.47,59.959,1493712003,"201051344000988","219011344069620",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,614068.9,614068.9,3972,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712040,1927905.00
05/02/2017 04:00,2,0.000,ALERT,212.16,298.47,59.954,1493712003,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,680830.0,680830.0,3963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712042,1927906.00
05/02/2017 04:00,2,0.000,ALERT,211.70,298.77,59.938,1493712003,"201051344000458","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,689167.7,689167.7,3939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712043,1927907.00
05/02/2017 04:00,2,0.000,ALERT,212.38,298.47,59.959,1493712003,"201051344000853","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,689665.1,689665.1,3940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712045,1927908.00
05/02/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1493712003,"201051344000685","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,681682.1,681682.1,3963,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712047,1927909.00
05/02/2017 04:00,2,0.000,ALERT,212.61,299.07,59.938,1493712003,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,678397.1,678397.1,3952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712049,1927910.00
05/02/2017 04:00,2,0.000,ALERT,212.61,299.67,59.996,1493712003,"201051344001145","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,686244.0,686244.0,3944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712051,1927911.00
05/02/2017 04:00,2,0.000,ALERT,212.38,298.77,59.959,1493712003,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,674693.2,674693.2,3960,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712052,1927912.00
05/02/2017 04:00,2,0.000,ALERT,211.03,296.66,59.954,1493712003,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,894834.9,894834.9,3932,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712054,1927913.00
05/02/2017 04:00,2,0.000,ALERT,211.93,296.36,59.959,1493712003,"274151322000068","219011344069620",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,771060.1,771060.1,4068,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712056,1927914.00
05/02/2017 04:00,2,0.000,ALERT,211.93,299.67,59.959,1493712003,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,670370.2,670370.2,3956,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712058,1927915.00
05/02/2017 04:00,2,0.000,ALERT,211.70,299.07,59.954,1493712003,"201051344000594","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,691149.2,691149.2,3952,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712060,1927916.00
05/02/2017 04:00,2,0.000,ALERT,212.61,299.37,59.970,1493712003,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,679281.5,679281.5,3965,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712061,1927917.00
05/02/2017 04:00,2,0.000,ALERT,211.25,297.87,59.959,1493712003,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,912897.8,912897.8,3924,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712063,1927918.00
05/02/2017 04:00,2,0.000,ALERT,212.16,298.17,59.970,1493712003,"201051344000867","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,675899.1,675899.1,3964,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712065,1927919.00
05/02/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1493712003,"201051344001093","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,678141.2,678141.2,3956,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712067,1927920.00
05/02/2017 04:00,2,0.000,ALERT,211.93,298.77,59.917,1493712003,"201051344000900","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,697290.8,697290.8,3939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712069,1927921.00
05/02/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1493712003,"201051344000648","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,686626.0,686626.0,3941,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712070,1927922.00
05/02/2017 04:00,2,0.000,ALERT,212.16,299.07,59.933,1493712003,"201051344000569","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,699644.2,699644.2,3931,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712072,1927923.00
05/02/2017 04:00,2,0.000,ALERT,211.93,298.77,59.954,1493712003,"201051344000983","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,690103.5,690103.5,3942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712074,1927924.00
05/02/2017 04:00,2,0.000,ALERT,212.16,298.47,59.970,1493712003,"201051344001158","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,675710.8,675710.8,3953,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712076,1927925.00
05/02/2017 04:00,2,0.000,ALERT,212.38,299.07,59.975,1493712003,"201051344000576","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,690341.9,690341.9,3938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712078,1927926.00
05/02/2017 04:00,2,0.000,ALERT,211.48,296.06,59.970,1493712003,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,885089.7,885089.7,4003,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712080,1927927.00
05/02/2017 04:15,2,0.000,ALERT,212.38,298.77,59.970,1493712903,"201051344000645","219011344069620",0.00,3.70,0,284.64,299.97,0.0,0.0,0.000,689201.7,689201.7,3938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712905,1927928.00
05/02/2017 04:15,2,0.000,ALERT,211.93,296.96,60.002,1493712903,"274151322000085","219011344069620",0.00,3.70,0,283.74,298.77,0.0,0.0,0.000,909854.5,909854.5,3920,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712907,1927929.00
05/02/2017 04:15,2,0.000,ALERT,212.61,298.47,59.970,1493712903,"201051344000633","219011344069620",0.00,3.00,0,283.14,299.67,0.0,0.0,0.000,675441.4,675441.4,3966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712908,1927930.00
05/02/2017 04:15,2,0.000,ALERT,211.70,298.47,59.965,1493712903,"201051344000469","219011344069620",0.00,2.50,0,283.74,299.97,0.0,0.0,0.000,678441.3,678441.3,3951,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712910,1927931.00
05/02/2017 04:15,2,0.000,ALERT,212.16,299.37,59.922,1493712903,"201051344000646","219011344069620",0.00,3.00,0,285.54,301.17,0.0,0.0,0.000,671996.5,671996.5,3963,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712912,1927932.00
05/02/2017 04:15,2,0.000,ALERT,211.48,297.57,59.965,1493712903,"274151322000052","219011344069620",0.00,3.30,0,283.44,299.07,0.0,0.0,0.000,943162.3,943162.3,3929,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712914,1927933.00
05/02/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1493712903,"201051344000585","219011344069620",0.00,3.30,0,285.54,301.17,0.0,0.0,0.000,683151.0,683151.0,3963,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712916,1927934.00
05/02/2017 04:15,2,0.000,ALERT,212.16,299.67,59.949,1493712903,"201051344001230","219011344069620",0.00,3.30,0,286.14,301.47,0.0,0.0,0.000,676497.3,676497.3,3955,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712917,1927935.00
05/02/2017 04:15,2,0.000,ALERT,212.83,300.27,59.959,1493712903,"201051344000582","219011344069620",0.00,2.50,0,286.74,302.07,0.0,0.0,0.000,666388.8,666388.8,3954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712919,1927936.00
05/02/2017 04:15,2,0.000,ALERT,211.70,299.37,59.981,1493712903,"201051344000955","219011344069620",0.00,3.00,0,285.84,301.17,0.0,0.0,0.000,684875.8,684875.8,3964,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712921,1927937.00
05/02/2017 04:15,2,0.000,ALERT,211.48,296.66,59.970,1493712903,"274151322000094","219011344069620",0.00,3.00,0,283.44,297.87,0.0,0.0,0.000,770692.6,770692.6,4056,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712923,1927938.00
