ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 04:15,2,0.000,ALERT,211.93,299.07,59.970,1493712903,"201051344000579","219011344069620",0.00,3.30,0,285.24,300.87,0.0,0.0,0.000,696059.2,696059.2,3950,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493712925,1927939.00
05/02/2017 04:15,2,0.000,ALERT,212.16,299.97,59.975,1493712903,"201051344000890","219011344069620",0.00,3.30,0,286.74,302.37,0.0,0.0,0.000,678755.2,678755.2,3965,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712926,1927940.00
05/02/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1493712903,"201051344000438","219011344069620",0.00,2.50,0,286.14,301.47,0.0,0.0,0.000,681537.0,681537.0,3956,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712928,1927941.00
05/02/2017 04:15,2,0.000,ALERT,212.83,299.07,59.970,1493712903,"201051344000417","219011344069620",0.00,3.00,0,285.54,300.57,0.0,0.0,0.000,639075.9,639075.9,3981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712930,1927942.00
05/02/2017 04:15,2,0.000,ALERT,211.48,298.77,59.970,1493712903,"274151322000083","219011344069620",0.00,3.30,0,284.04,299.67,0.0,0.0,0.000,933638.5,933638.5,3928,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712932,1927943.00
05/02/2017 04:15,2,0.000,ALERT,212.16,298.47,59.986,1493712903,"274151322000076","219011344069620",0.00,3.00,0,283.74,299.37,0.0,0.0,0.000,995217.6,995217.6,3927,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712933,1927944.00
05/02/2017 04:15,2,0.000,ALERT,211.93,300.27,59.970,1493712903,"201051344000868","219011344069620",0.00,3.30,0,285.54,301.47,0.0,0.0,0.000,676972.9,676972.9,3954,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712935,1927945.00
05/02/2017 04:15,2,0.000,ALERT,211.48,298.77,59.975,1493712903,"274151322000095","219011344069620",0.00,3.00,0,284.94,299.97,0.0,0.0,0.000,985612.2,985612.2,3926,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712938,1927946.00
05/02/2017 04:15,2,0.000,ALERT,211.93,299.07,59.981,1493712903,"201051344000988","219011344069620",0.00,3.30,0,282.54,300.57,0.0,0.0,0.000,614068.9,614068.9,3974,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712939,1927947.00
05/02/2017 04:15,2,0.000,ALERT,212.38,298.47,59.975,1493712903,"201051344001025","219011344069620",0.00,2.50,0,285.54,301.77,0.0,0.0,0.000,680830.0,680830.0,3965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712941,1927948.00
05/02/2017 04:15,2,0.000,ALERT,211.93,299.07,60.018,1493712903,"201051344000458","219011344069620",0.00,4.50,0,284.94,301.47,0.0,0.0,0.000,689167.7,689167.7,3941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712943,1927949.00
05/02/2017 04:15,2,0.000,ALERT,212.61,299.07,59.959,1493712903,"201051344000853","219011344069620",0.00,3.00,0,284.64,300.87,0.0,0.0,0.000,689665.1,689665.1,3942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712945,1927950.00
05/02/2017 04:15,2,0.000,ALERT,212.83,299.67,59.981,1493712903,"201051344000685","219011344069620",0.00,3.30,0,286.14,301.17,0.0,0.0,0.000,681682.1,681682.1,3965,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712946,1927951.00
05/02/2017 04:15,2,0.000,ALERT,212.83,299.07,59.981,1493712903,"201051344000917","219011344069620",0.00,4.00,0,284.64,300.57,0.0,0.0,0.000,678397.1,678397.1,3954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712948,1927952.00
05/02/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1493712903,"201051344001145","219011344069620",0.00,3.00,0,286.74,301.77,0.0,0.0,0.000,686244.0,686244.0,3946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712950,1927953.00
05/02/2017 04:15,2,0.000,ALERT,212.61,299.07,59.970,1493712903,"201051344000651","219011344069620",0.00,2.00,0,285.54,300.87,0.0,0.0,0.000,674693.2,674693.2,3962,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712952,1927954.00
05/02/2017 04:15,2,0.000,ALERT,211.25,297.57,59.965,1493712903,"274151322000088","219011344069620",0.00,3.70,0,283.44,299.07,0.0,0.0,0.000,894834.9,894834.9,3934,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712954,1927955.00
05/02/2017 04:15,2,0.000,ALERT,212.38,297.26,59.959,1493712903,"274151322000068","219011344069620",0.00,4.00,0,283.14,298.17,0.0,0.0,0.000,771060.1,771060.1,4070,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712955,1927956.00
05/02/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1493712903,"201051344001135","219011344069620",0.00,3.00,0,286.14,301.77,0.0,0.0,0.000,670370.2,670370.2,3958,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712957,1927957.00
05/02/2017 04:15,2,0.000,ALERT,211.70,299.37,59.970,1493712903,"201051344000594","219011344069620",0.00,3.00,0,284.64,300.87,0.0,0.0,0.000,691149.2,691149.2,3954,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712959,1927958.00
05/02/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1493712903,"201051344001203","219011344069620",0.00,3.00,0,286.14,302.98,0.0,0.0,0.000,679281.5,679281.5,3967,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712961,1927959.00
05/02/2017 04:15,2,0.000,ALERT,211.25,298.17,59.959,1493712903,"274151322000054","219011344069620",0.00,4.00,0,283.74,299.37,0.0,0.0,0.000,912897.8,912897.8,3926,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712963,1927960.00
05/02/2017 04:15,2,0.000,ALERT,212.38,298.17,59.970,1493712903,"201051344000867","219011344069620",0.00,4.00,0,284.04,300.87,0.0,0.0,0.000,675899.1,675899.1,3966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712964,1927961.00
05/02/2017 04:15,2,0.000,ALERT,212.61,299.67,59.970,1493712903,"201051344001093","219011344069620",0.00,4.00,0,285.84,301.17,0.0,0.0,0.000,678141.2,678141.2,3958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712966,1927962.00
05/02/2017 04:15,2,0.000,ALERT,211.93,298.77,59.965,1493712903,"201051344000900","219011344069620",0.00,3.00,0,284.34,300.57,0.0,0.0,0.000,697290.8,697290.8,3941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712968,1927963.00
05/02/2017 04:15,2,0.000,ALERT,212.16,298.17,59.986,1493712903,"201051344000648","219011344069620",0.00,2.50,0,284.04,300.87,0.0,0.0,0.000,686626.0,686626.0,3943,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712970,1927964.00
05/02/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1493712903,"201051344000569","219011344069620",0.00,3.30,0,285.24,301.47,0.0,0.0,0.000,699644.2,699644.2,3933,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712972,1927965.00
05/02/2017 04:15,2,0.000,ALERT,211.93,299.07,59.970,1493712903,"201051344000983","219011344069620",0.00,3.30,0,284.94,301.17,0.0,0.0,0.000,690103.5,690103.5,3944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712973,1927966.00
05/02/2017 04:15,2,0.000,ALERT,211.93,298.17,59.975,1493712903,"201051344001158","219011344069620",0.00,2.50,0,284.34,300.27,0.0,0.0,0.000,675710.8,675710.8,3955,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712975,1927967.00
05/02/2017 04:15,2,0.000,ALERT,212.38,299.07,59.970,1493712903,"201051344000576","219011344069620",0.00,3.00,0,284.94,300.87,0.0,0.0,0.000,690341.9,690341.9,3940,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712977,1927968.00
05/02/2017 04:15,2,0.000,ALERT,211.48,296.36,59.970,1493712903,"274151322000087","219011344069620",0.00,4.00,0,282.84,298.47,0.0,0.0,0.000,885089.7,885089.7,4005,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493712979,1927969.00
05/02/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1493713803,"201051344000645","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,689201.7,689201.7,3940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713806,1927970.00
05/02/2017 04:30,2,0.000,ALERT,211.70,298.17,59.965,1493713803,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,909854.5,909854.5,3922,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713807,1927971.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1493713803,"201051344000633","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,675441.4,675441.4,3968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713809,1927972.00
05/02/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1493713803,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,678441.3,678441.3,3953,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713811,1927973.00
05/02/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1493713803,"201051344000646","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,671996.5,671996.5,3965,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713813,1927974.00
05/02/2017 04:30,2,0.000,ALERT,211.25,297.87,59.986,1493713803,"274151322000052","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,943162.3,943162.3,3931,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713815,1927975.00
05/02/2017 04:30,2,0.000,ALERT,212.83,299.97,59.954,1493713803,"201051344000585","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,683151.0,683151.0,3965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713816,1927976.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.97,59.986,1493713803,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,676497.3,676497.3,3957,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713818,1927977.00
05/02/2017 04:30,2,0.000,ALERT,213.06,300.87,59.991,1493713803,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,666388.8,666388.8,3956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713820,1927978.00
05/02/2017 04:30,2,0.000,ALERT,212.16,299.97,59.986,1493713803,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,684875.8,684875.8,3966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713822,1927979.00
05/02/2017 04:30,2,0.000,ALERT,211.48,297.57,59.981,1493713803,"274151322000094","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,770692.6,770692.6,4058,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713823,1927980.00
05/02/2017 04:30,2,0.000,ALERT,212.16,300.27,59.954,1493713803,"201051344000579","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,696059.2,696059.2,3952,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713825,1927981.00
05/02/2017 04:30,2,0.000,ALERT,212.38,300.27,60.023,1493713803,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,678755.2,678755.2,3967,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713827,1927982.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.67,60.002,1493713803,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,681537.0,681537.0,3958,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713829,1927983.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.37,60.023,1493713803,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,639075.9,639075.9,3983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713831,1927984.00
05/02/2017 04:30,2,0.000,ALERT,211.70,299.07,59.981,1493713803,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,933638.5,933638.5,3930,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713833,1927985.00
05/02/2017 04:30,2,0.000,ALERT,212.16,298.17,59.981,1493713803,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,995217.6,995217.6,3929,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713834,1927986.00
05/02/2017 04:30,2,0.000,ALERT,212.16,300.57,59.981,1493713803,"201051344000868","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,676972.9,676972.9,3956,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713836,1927987.00
05/02/2017 04:30,2,0.000,ALERT,211.48,299.37,59.986,1493713803,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,985612.2,985612.2,3928,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713838,1927988.00
05/02/2017 04:30,2,0.000,ALERT,211.93,299.37,59.986,1493713803,"201051344000988","219011344069620",0.00,3.30,0,293.96,300.57,0.0,0.0,0.000,614068.9,614068.9,3976,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713840,1927989.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1493713803,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,680830.0,680830.0,3967,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713842,1927990.00
05/02/2017 04:30,2,0.000,ALERT,211.93,299.67,59.986,1493713803,"201051344000458","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,689167.7,689167.7,3943,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713844,1927991.00
05/02/2017 04:30,2,0.000,ALERT,212.83,299.37,59.949,1493713803,"201051344000853","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,689665.1,689665.1,3944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713845,1927992.00
05/02/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1493713803,"201051344000685","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,681682.1,681682.1,3967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713847,1927993.00
05/02/2017 04:30,2,0.000,ALERT,212.83,299.37,59.996,1493713803,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,678397.1,678397.1,3956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713849,1927994.00
05/02/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1493713803,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,686244.0,686244.0,3948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713851,1927995.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.07,60.018,1493713803,"201051344000651","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,674693.2,674693.2,3964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713853,1927996.00
05/02/2017 04:30,2,0.000,ALERT,211.25,298.17,59.986,1493713803,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,894834.9,894834.9,3936,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713854,1927997.00
05/02/2017 04:30,2,0.000,ALERT,212.16,297.57,59.986,1493713803,"274151322000068","219011344069620",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,771060.1,771060.1,4072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713856,1927998.00
05/02/2017 04:30,2,0.000,ALERT,212.16,299.97,59.996,1493713803,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,670370.2,670370.2,3960,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713858,1927999.00
05/02/2017 04:30,2,0.000,ALERT,211.70,299.67,59.981,1493713803,"201051344000594","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,691149.2,691149.2,3956,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713860,1928000.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.67,59.996,1493713803,"201051344001203","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,679281.5,679281.5,3969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713862,1928001.00
05/02/2017 04:30,2,0.000,ALERT,211.25,298.47,59.981,1493713803,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,912897.8,912897.8,3928,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713863,1928002.00
05/02/2017 04:30,2,0.000,ALERT,212.16,298.47,59.938,1493713803,"201051344000867","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,675899.1,675899.1,3968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713865,1928003.00
05/02/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1493713803,"201051344001093","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,678141.2,678141.2,3960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713867,1928004.00
05/02/2017 04:30,2,0.000,ALERT,211.93,299.37,59.975,1493713803,"201051344000900","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,697290.8,697290.8,3943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713869,1928005.00
05/02/2017 04:30,2,0.000,ALERT,212.16,298.47,60.018,1493713803,"201051344000648","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,686626.0,686626.0,3945,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713870,1928006.00
05/02/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1493713803,"201051344000569","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,699644.2,699644.2,3935,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713872,1928007.00
05/02/2017 04:30,2,0.000,ALERT,211.93,299.37,59.981,1493713803,"201051344000983","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,690103.5,690103.5,3946,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713874,1928008.00
05/02/2017 04:30,2,0.000,ALERT,211.93,298.77,59.981,1493713803,"201051344001158","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,675710.8,675710.8,3957,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713876,1928009.00
05/02/2017 04:30,2,0.000,ALERT,212.38,299.67,59.938,1493713803,"201051344000576","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,690341.9,690341.9,3942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493713878,1928010.00
05/02/2017 04:30,2,0.000,ALERT,211.70,297.87,59.949,1493713803,"274151322000087","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,885089.7,885089.7,4007,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493713879,1928011.00
05/02/2017 04:45,2,0.000,ALERT,212.16,298.77,59.975,1493714705,"201051344000645","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,689201.7,689201.7,3942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714707,1928012.00
05/02/2017 04:45,2,0.000,ALERT,211.25,297.26,59.965,1493714705,"274151322000085","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,909854.5,909854.5,3924,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714709,1928013.00
05/02/2017 04:45,2,0.000,ALERT,212.38,298.47,59.981,1493714705,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,675441.4,675441.4,3970,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714710,1928014.00
05/02/2017 04:45,2,0.000,ALERT,211.93,298.77,60.028,1493714705,"201051344000469","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,678441.3,678441.3,3955,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714712,1928015.00
05/02/2017 04:45,2,0.000,ALERT,211.93,299.37,60.023,1493714705,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,671996.5,671996.5,3967,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714714,1928016.00
05/02/2017 04:45,2,0.000,ALERT,211.03,297.87,59.975,1493714705,"274151322000052","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,943162.3,943162.3,3933,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714716,1928017.00
05/02/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1493714705,"201051344000585","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,683151.0,683151.0,3967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714718,1928018.00
05/02/2017 04:45,2,0.000,ALERT,212.16,299.67,59.981,1493714705,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,676497.3,676497.3,3959,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714719,1928019.00
05/02/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1493714705,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,666388.8,666388.8,3958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714721,1928020.00
05/02/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1493714705,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,684875.8,684875.8,3968,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714723,1928021.00
05/02/2017 04:45,2,0.000,ALERT,211.03,296.96,59.959,1493714705,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,770692.6,770692.6,4060,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714725,1928022.00
05/02/2017 04:45,2,0.000,ALERT,211.70,299.37,59.944,1493714705,"201051344000579","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,696059.2,696059.2,3954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714726,1928023.00
05/02/2017 04:45,2,0.000,ALERT,212.16,299.67,59.970,1493714705,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,678755.2,678755.2,3969,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714728,1928024.00
05/02/2017 04:45,2,0.000,ALERT,212.38,299.07,59.938,1493714705,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,681537.0,681537.0,3960,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714730,1928025.00
05/02/2017 04:45,2,0.000,ALERT,212.38,298.77,59.970,1493714705,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,639075.9,639075.9,3985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714732,1928026.00
05/02/2017 04:45,2,0.000,ALERT,211.25,297.87,59.965,1493714705,"274151322000083","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,933638.5,933638.5,3932,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714734,1928027.00
05/02/2017 04:45,2,0.000,ALERT,211.70,297.87,59.970,1493714705,"274151322000076","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,995217.6,995217.6,3931,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714735,1928028.00
05/02/2017 04:45,2,0.000,ALERT,211.48,299.07,60.012,1493714705,"201051344000868","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,676972.9,676972.9,3958,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714737,1928029.00
05/02/2017 04:45,2,0.000,ALERT,210.80,298.17,59.965,1493714705,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,985612.2,985612.2,3930,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714739,1928030.00
05/02/2017 04:45,2,0.000,ALERT,211.25,298.47,59.975,1493714705,"201051344000988","219011344069620",0.00,3.30,0,294.56,300.87,0.0,0.0,0.000,614068.9,614068.9,3978,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714741,1928031.00
05/02/2017 04:45,2,0.000,ALERT,212.16,298.47,59.970,1493714705,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,680830.0,680830.0,3969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714743,1928032.00
05/02/2017 04:45,2,0.000,ALERT,211.48,298.47,59.965,1493714705,"201051344000458","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,689167.7,689167.7,3945,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714745,1928033.00
05/02/2017 04:45,2,0.000,ALERT,212.16,298.17,59.965,1493714705,"201051344000853","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,689665.1,689665.1,3946,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714747,1928034.00
05/02/2017 04:45,2,0.000,ALERT,212.61,299.07,59.970,1493714705,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,681682.1,681682.1,3969,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714748,1928035.00
05/02/2017 04:45,2,0.000,ALERT,212.38,298.77,59.965,1493714705,"201051344000917","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,678397.1,678397.1,3958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714750,1928036.00
05/02/2017 04:45,2,0.000,ALERT,212.61,299.37,59.970,1493714705,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,686244.0,686244.0,3950,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714752,1928037.00
05/02/2017 04:45,2,0.000,ALERT,212.38,298.47,59.981,1493714705,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,674693.2,674693.2,3966,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714754,1928038.00
05/02/2017 04:45,2,0.000,ALERT,210.57,296.96,59.975,1493714705,"274151322000088","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,894834.9,894834.9,3938,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714755,1928039.00
05/02/2017 04:45,2,0.000,ALERT,211.70,296.36,60.007,1493714705,"274151322000068","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,771060.1,771060.1,4074,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714757,1928040.00
05/02/2017 04:45,2,0.000,ALERT,211.93,299.37,59.981,1493714705,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,670370.2,670370.2,3962,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714759,1928041.00
05/02/2017 04:45,2,0.000,ALERT,211.25,299.07,59.996,1493714705,"201051344000594","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,691149.2,691149.2,3958,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714761,1928042.00
05/02/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1493714705,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,679281.5,679281.5,3971,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714763,1928043.00
05/02/2017 04:45,2,0.000,ALERT,210.80,297.87,59.975,1493714705,"274151322000054","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,912897.8,912897.8,3930,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714764,1928044.00
05/02/2017 04:45,2,0.000,ALERT,211.70,298.17,59.991,1493714705,"201051344000867","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,675899.1,675899.1,3970,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714766,1928045.00
05/02/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1493714705,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,678141.2,678141.2,3962,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714768,1928046.00
05/02/2017 04:45,2,0.000,ALERT,211.48,298.47,60.012,1493714705,"201051344000900","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,697290.8,697290.8,3945,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714770,1928047.00
05/02/2017 04:45,2,0.000,ALERT,211.70,297.87,59.991,1493714705,"201051344000648","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,686626.0,686626.0,3947,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714772,1928048.00
05/02/2017 04:45,2,0.000,ALERT,211.70,299.07,59.991,1493714705,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,699644.2,699644.2,3937,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714774,1928049.00
05/02/2017 04:45,2,0.000,ALERT,211.48,298.47,60.028,1493714705,"201051344000983","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,690103.5,690103.5,3948,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714776,1928050.00
05/02/2017 04:45,2,0.000,ALERT,211.70,298.17,59.959,1493714705,"201051344001158","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,675710.8,675710.8,3959,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714777,1928051.00
05/02/2017 04:45,2,0.000,ALERT,211.93,298.77,59.981,1493714705,"201051344000576","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,690341.9,690341.9,3944,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493714779,1928052.00
05/02/2017 04:45,2,0.000,ALERT,211.25,296.06,59.986,1493714705,"274151322000087","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,885089.7,885089.7,4009,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493714781,1928053.00
05/02/2017 05:00,2,0.000,ALERT,211.48,297.26,59.991,1493715603,"201051344000645","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,689201.7,689201.7,3944,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715605,1928054.00
05/02/2017 05:00,2,0.000,ALERT,210.57,296.96,59.986,1493715603,"274151322000085","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,909854.5,909854.5,3926,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715607,1928055.00
05/02/2017 05:00,2,0.000,ALERT,211.70,297.26,59.991,1493715603,"201051344000633","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,675441.4,675441.4,3972,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715609,1928056.00
05/02/2017 05:00,2,0.000,ALERT,211.03,297.26,59.981,1493715603,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,678441.3,678441.3,3957,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715611,1928057.00
05/02/2017 05:00,2,0.000,ALERT,211.48,298.77,59.991,1493715603,"201051344000646","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,671996.5,671996.5,3969,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715613,1928058.00
05/02/2017 05:00,2,0.000,ALERT,210.35,297.26,59.975,1493715603,"274151322000052","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,943162.3,943162.3,3935,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715614,1928059.00
05/02/2017 05:00,2,0.000,ALERT,211.70,298.77,59.970,1493715603,"201051344000585","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,683151.0,683151.0,3969,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715616,1928060.00
05/02/2017 05:00,2,0.000,ALERT,211.70,299.07,59.981,1493715603,"201051344001230","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,676497.3,676497.3,3961,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715618,1928061.00
05/02/2017 05:00,2,0.000,ALERT,212.16,299.67,59.970,1493715603,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,666388.8,666388.8,3960,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715620,1928062.00
05/02/2017 05:00,2,0.000,ALERT,211.48,298.77,59.991,1493715603,"201051344000955","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,684875.8,684875.8,3970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715621,1928063.00
05/02/2017 05:00,2,0.000,ALERT,210.57,296.06,59.949,1493715603,"274151322000094","219011344069620",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,770692.6,770692.6,4062,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715623,1928064.00
05/02/2017 05:00,2,0.000,ALERT,211.03,297.87,59.981,1493715603,"201051344000579","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,696059.2,696059.2,3956,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715626,1928065.00
05/02/2017 05:00,2,0.000,ALERT,211.48,299.37,59.975,1493715603,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,678755.2,678755.2,3971,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715628,1928066.00
05/02/2017 05:00,2,0.000,ALERT,211.93,298.77,59.975,1493715603,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,681537.0,681537.0,3962,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715629,1928067.00
05/02/2017 05:00,2,0.000,ALERT,211.93,298.47,59.933,1493715603,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,639075.9,639075.9,3987,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715631,1928068.00
05/02/2017 05:00,2,0.000,ALERT,210.80,297.26,59.975,1493715603,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,933638.5,933638.5,3934,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715633,1928069.00
05/02/2017 05:00,2,0.000,ALERT,211.25,296.96,59.981,1493715603,"274151322000076","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,995217.6,995217.6,3933,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715635,1928070.00
05/02/2017 05:00,2,0.000,ALERT,211.03,298.17,59.949,1493715603,"201051344000868","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,676972.9,676972.9,3960,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715637,1928071.00
05/02/2017 05:00,2,0.000,ALERT,210.57,298.17,59.975,1493715603,"274151322000095","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,985612.2,985612.2,3932,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715639,1928072.00
05/02/2017 05:00,2,0.000,ALERT,210.80,297.26,59.986,1493715603,"201051344000988","219011344069620",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,614068.9,614068.9,3980,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715640,1928073.00
05/02/2017 05:00,2,0.000,ALERT,211.70,298.17,59.959,1493715603,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,680830.0,680830.0,3971,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715642,1928074.00
05/02/2017 05:00,2,0.000,ALERT,211.03,297.57,59.981,1493715603,"201051344000458","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,689167.7,689167.7,3947,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715644,1928075.00
05/02/2017 05:00,2,0.000,ALERT,211.48,297.26,59.981,1493715603,"201051344000853","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,689665.1,689665.1,3948,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715646,1928076.00
05/02/2017 05:00,2,0.000,ALERT,212.16,298.77,60.012,1493715603,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,681682.1,681682.1,3971,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715648,1928077.00
05/02/2017 05:00,2,0.000,ALERT,211.93,298.47,59.986,1493715603,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,678397.1,678397.1,3960,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715649,1928078.00
05/02/2017 05:00,2,0.000,ALERT,212.16,299.07,59.981,1493715603,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,686244.0,686244.0,3952,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715651,1928079.00
05/02/2017 05:00,2,0.000,ALERT,211.70,298.17,59.981,1493715603,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,674693.2,674693.2,3968,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715653,1928080.00
05/02/2017 05:00,2,0.000,ALERT,210.12,297.26,59.944,1493715603,"274151322000088","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,894834.9,894834.9,3940,0,0,0,L,1151911521,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715655,1928081.00
05/02/2017 05:00,2,0.000,ALERT,211.25,296.36,59.954,1493715603,"274151322000068","219011344069620",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,771060.1,771060.1,4076,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715657,1928082.00
05/02/2017 05:00,2,0.000,ALERT,211.48,298.77,59.970,1493715603,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,670370.2,670370.2,3964,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715658,1928083.00
