ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 05:00,2,0.000,ALERT,210.57,297.57,59.986,1493715603,"201051344000594","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,691149.2,691149.2,3960,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715660,1928084.00
05/02/2017 05:00,2,0.000,ALERT,211.93,298.77,59.975,1493715603,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,679281.5,679281.5,3973,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715662,1928085.00
05/02/2017 05:00,2,0.000,ALERT,210.35,297.26,59.975,1493715603,"274151322000054","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,912897.8,912897.8,3932,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715664,1928086.00
05/02/2017 05:00,2,0.000,ALERT,211.25,296.96,59.986,1493715603,"201051344000867","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,675899.1,675899.1,3972,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493715665,1928087.00
05/02/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1493715603,"201051344001093","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,678141.2,678141.2,3964,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715667,1928088.00
05/02/2017 05:00,2,0.000,ALERT,210.80,297.57,59.975,1493715603,"201051344000900","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,697290.8,697290.8,3947,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715669,1928089.00
05/02/2017 05:00,2,0.000,ALERT,211.25,296.96,59.986,1493715603,"201051344000648","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,686626.0,686626.0,3949,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715671,1928090.00
05/02/2017 05:00,2,0.000,ALERT,211.25,298.17,60.002,1493715603,"201051344000569","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,699644.2,699644.2,3939,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715673,1928091.00
05/02/2017 05:00,2,0.000,ALERT,211.03,297.87,59.970,1493715603,"201051344000983","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,690103.5,690103.5,3950,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715674,1928092.00
05/02/2017 05:00,2,0.000,ALERT,211.03,297.26,59.970,1493715603,"201051344001158","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,675710.8,675710.8,3961,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715676,1928093.00
05/02/2017 05:00,2,0.000,ALERT,211.48,297.57,59.970,1493715603,"201051344000576","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,690341.9,690341.9,3946,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715678,1928094.00
05/02/2017 05:00,2,0.000,ALERT,210.57,296.36,59.965,1493715603,"274151322000087","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,885089.7,885089.7,4011,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493715680,1928095.00
05/02/2017 05:15,2,0.000,ALERT,211.25,296.96,59.965,1493716503,"201051344000645","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,689201.7,689201.7,3946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716505,1928096.00
05/02/2017 05:15,2,0.000,ALERT,210.57,296.96,59.954,1493716503,"274151322000085","219011344069620",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,909854.5,909854.5,3928,0,0,0,L,1151911521,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716507,1928097.00
05/02/2017 05:15,2,0.000,ALERT,211.48,296.66,59.959,1493716503,"201051344000633","219011344069620",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,675441.4,675441.4,3974,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716509,1928098.00
05/02/2017 05:15,2,0.000,ALERT,211.03,296.96,59.959,1493716503,"201051344000469","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,678441.3,678441.3,3959,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716511,1928099.00
05/02/2017 05:15,2,0.000,ALERT,211.25,297.87,59.959,1493716503,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,671996.5,671996.5,3971,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716512,1928100.00
05/02/2017 05:15,2,0.000,ALERT,210.12,296.36,59.912,1493716503,"274151322000052","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,943162.3,943162.3,3937,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716514,1928101.00
05/02/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1493716503,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,683151.0,683151.0,3971,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716516,1928102.00
05/02/2017 05:15,2,0.000,ALERT,211.70,298.77,59.970,1493716503,"201051344001230","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,676497.3,676497.3,3963,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716518,1928103.00
05/02/2017 05:15,2,0.000,ALERT,212.16,299.07,59.959,1493716503,"201051344000582","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,666388.8,666388.8,3962,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716520,1928104.00
05/02/2017 05:15,2,0.000,ALERT,211.48,298.17,59.996,1493716503,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,684875.8,684875.8,3972,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716521,1928105.00
05/02/2017 05:15,2,0.000,ALERT,210.57,295.76,59.975,1493716503,"274151322000094","219011344069620",0.00,3.00,0,294.86,297.87,0.0,0.0,0.000,770692.6,770692.6,4064,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716523,1928106.00
05/02/2017 05:15,2,0.000,ALERT,211.03,297.87,59.975,1493716503,"201051344000579","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,696059.2,696059.2,3958,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716525,1928107.00
05/02/2017 05:15,2,0.000,ALERT,211.48,299.07,60.002,1493716503,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,678755.2,678755.2,3973,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716527,1928108.00
05/02/2017 05:15,2,0.000,ALERT,211.70,298.17,59.965,1493716503,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,681537.0,681537.0,3964,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716528,1928109.00
05/02/2017 05:15,2,0.000,ALERT,211.93,297.87,59.970,1493716503,"201051344000417","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,639075.9,639075.9,3989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716530,1928110.00
05/02/2017 05:15,2,0.000,ALERT,210.80,297.87,59.959,1493716503,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,933638.5,933638.5,3936,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716532,1928111.00
05/02/2017 05:15,2,0.000,ALERT,211.48,297.57,59.981,1493716503,"274151322000076","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,995217.6,995217.6,3935,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716534,1928112.00
05/02/2017 05:15,2,0.000,ALERT,210.80,298.17,59.975,1493716503,"201051344000868","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,676972.9,676972.9,3962,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716536,1928113.00
05/02/2017 05:15,2,0.000,ALERT,210.80,297.87,59.959,1493716503,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,985612.2,985612.2,3934,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716538,1928114.00
05/02/2017 05:15,2,0.000,ALERT,210.80,297.26,59.970,1493716503,"201051344000988","219011344069620",0.00,3.30,0,293.06,299.07,0.0,0.0,0.000,614068.9,614068.9,3982,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716539,1928115.00
05/02/2017 05:15,2,0.000,ALERT,211.48,297.57,59.944,1493716503,"201051344001025","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,680830.0,680830.0,3973,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716541,1928116.00
05/02/2017 05:15,2,0.000,ALERT,211.03,297.57,59.970,1493716503,"201051344000458","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,689167.7,689167.7,3949,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716543,1928117.00
05/02/2017 05:15,2,0.000,ALERT,211.48,297.57,59.970,1493716503,"201051344000853","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,689665.1,689665.1,3950,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716545,1928118.00
05/02/2017 05:15,2,0.000,ALERT,212.16,298.47,60.018,1493716503,"201051344000685","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,681682.1,681682.1,3973,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716547,1928119.00
05/02/2017 05:15,2,0.000,ALERT,211.93,297.87,59.970,1493716503,"201051344000917","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,678397.1,678397.1,3962,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716548,1928120.00
05/02/2017 05:15,2,0.000,ALERT,211.70,298.17,59.938,1493716503,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,686244.0,686244.0,3954,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716550,1928121.00
05/02/2017 05:15,2,0.000,ALERT,211.70,297.57,59.991,1493716503,"201051344000651","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,674693.2,674693.2,3970,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716552,1928122.00
05/02/2017 05:15,2,0.000,ALERT,210.12,296.66,59.970,1493716503,"274151322000088","219011344069620",0.00,4.00,0,295.16,298.47,0.0,0.0,0.000,894834.9,894834.9,3942,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716554,1928123.00
05/02/2017 05:15,2,0.000,ALERT,211.03,295.46,59.959,1493716503,"274151322000068","219011344069620",0.00,3.70,0,294.86,297.87,0.0,0.0,0.000,771060.1,771060.1,4078,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716555,1928124.00
05/02/2017 05:15,2,0.000,ALERT,211.25,298.17,60.002,1493716503,"201051344001135","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,670370.2,670370.2,3966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716557,1928125.00
05/02/2017 05:15,2,0.000,ALERT,210.57,297.87,59.970,1493716503,"201051344000594","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,691149.2,691149.2,3962,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716559,1928126.00
05/02/2017 05:15,2,0.000,ALERT,211.70,297.87,59.981,1493716503,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,679281.5,679281.5,3975,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716561,1928127.00
05/02/2017 05:15,2,0.000,ALERT,210.35,297.26,59.959,1493716503,"274151322000054","219011344069620",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,912897.8,912897.8,3934,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716563,1928128.00
05/02/2017 05:15,2,0.000,ALERT,211.25,296.66,59.970,1493716503,"201051344000867","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,675899.1,675899.1,3974,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716564,1928129.00
05/02/2017 05:15,2,0.000,ALERT,211.70,297.87,59.959,1493716503,"201051344001093","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,678141.2,678141.2,3966,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716566,1928130.00
05/02/2017 05:15,2,0.000,ALERT,210.80,297.26,59.970,1493716503,"201051344000900","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,697290.8,697290.8,3949,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716568,1928131.00
05/02/2017 05:15,2,0.000,ALERT,211.25,296.36,59.954,1493716503,"201051344000648","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,686626.0,686626.0,3951,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716570,1928132.00
05/02/2017 05:15,2,0.000,ALERT,211.03,297.57,59.954,1493716503,"201051344000569","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,699644.2,699644.2,3941,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716572,1928133.00
05/02/2017 05:15,2,0.000,ALERT,210.80,297.26,59.975,1493716503,"201051344000983","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,690103.5,690103.5,3952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716573,1928134.00
05/02/2017 05:15,2,0.000,ALERT,211.03,297.26,59.965,1493716503,"201051344001158","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,675710.8,675710.8,3963,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493716575,1928135.00
05/02/2017 05:15,2,0.000,ALERT,211.48,297.57,59.970,1493716503,"201051344000576","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,690341.9,690341.9,3948,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716577,1928136.00
05/02/2017 05:15,2,0.000,ALERT,210.57,295.76,59.970,1493716503,"274151322000087","219011344069620",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,885089.7,885089.7,4013,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493716579,1928137.00
05/02/2017 05:30,2,0.000,ALERT,211.03,296.36,59.928,1493717404,"201051344000645","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,689201.7,689201.7,3948,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717406,1928138.00
05/02/2017 05:30,2,0.000,ALERT,210.35,296.36,59.954,1493717404,"274151322000085","219011344069620",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,909854.5,909854.5,3930,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717408,1928139.00
05/02/2017 05:30,2,0.000,ALERT,211.48,296.36,59.959,1493717404,"201051344000633","219011344069620",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,675441.4,675441.4,3976,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493717410,1928140.00
05/02/2017 05:30,2,0.000,ALERT,211.03,296.96,59.959,1493717404,"201051344000469","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,678441.3,678441.3,3961,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717412,1928141.00
05/02/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1493717404,"201051344000646","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,671996.5,671996.5,3973,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717414,1928142.00
05/02/2017 05:30,2,0.000,ALERT,210.12,296.96,59.959,1493717404,"274151322000052","219011344069620",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,943162.3,943162.3,3939,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717415,1928143.00
05/02/2017 05:30,2,0.000,ALERT,211.25,297.57,59.970,1493717404,"201051344000585","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,683151.0,683151.0,3973,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717417,1928144.00
05/02/2017 05:30,2,0.000,ALERT,211.48,297.87,59.965,1493717404,"201051344001230","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,676497.3,676497.3,3965,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493717419,1928145.00
05/02/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1493717404,"201051344000582","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,666388.8,666388.8,3964,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717421,1928146.00
05/02/2017 05:30,2,0.000,ALERT,210.80,297.57,59.959,1493717404,"201051344000955","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,684875.8,684875.8,3974,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717423,1928147.00
05/02/2017 05:30,2,0.000,ALERT,210.35,295.76,59.938,1493717404,"274151322000094","219011344069620",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,770692.6,770692.6,4066,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717424,1928148.00
05/02/2017 05:30,2,0.000,ALERT,210.80,297.26,59.922,1493717404,"201051344000579","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,696059.2,696059.2,3960,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717426,1928149.00
05/02/2017 05:30,2,0.000,ALERT,211.03,298.17,59.965,1493717404,"201051344000890","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,678755.2,678755.2,3975,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493717428,1928150.00
05/02/2017 05:30,2,0.000,ALERT,211.25,297.57,59.965,1493717404,"201051344000438","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,681537.0,681537.0,3966,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493717430,1928151.00
05/02/2017 05:30,2,0.000,ALERT,211.48,297.26,59.991,1493717404,"201051344000417","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,639075.9,639075.9,3991,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717432,1928152.00
05/02/2017 05:30,2,0.000,ALERT,210.35,296.06,59.933,1493717404,"274151322000083","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,933638.5,933638.5,3938,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717433,1928153.00
05/02/2017 05:30,2,0.000,ALERT,211.03,295.76,59.917,1493717404,"274151322000076","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,995217.6,995217.6,3937,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493717435,1928154.00
05/02/2017 05:30,2,0.000,ALERT,210.80,297.57,59.965,1493717404,"201051344000868","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,676972.9,676972.9,3964,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717437,1928155.00
05/02/2017 05:30,2,0.000,ALERT,210.35,297.26,59.944,1493717404,"274151322000095","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,985612.2,985612.2,3936,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717439,1928156.00
05/02/2017 05:30,2,0.000,ALERT,210.80,296.96,59.959,1493717404,"201051344000988","219011344069620",0.00,3.30,0,292.76,299.07,0.0,0.0,0.000,614068.9,614068.9,3984,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717441,1928157.00
05/02/2017 05:30,2,0.000,ALERT,211.25,296.96,59.954,1493717404,"201051344001025","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,680830.0,680830.0,3975,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717443,1928158.00
05/02/2017 05:30,2,0.000,ALERT,210.57,296.96,59.965,1493717404,"201051344000458","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,689167.7,689167.7,3951,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717444,1928159.00
05/02/2017 05:30,2,0.000,ALERT,211.25,296.66,59.959,1493717404,"201051344000853","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,689665.1,689665.1,3952,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717446,1928160.00
05/02/2017 05:30,2,0.000,ALERT,211.48,297.87,59.981,1493717404,"201051344000685","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,681682.1,681682.1,3975,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717448,1928161.00
05/02/2017 05:30,2,0.000,ALERT,211.48,297.57,59.959,1493717404,"201051344000917","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,678397.1,678397.1,3964,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717450,1928162.00
05/02/2017 05:30,2,0.000,ALERT,211.48,298.17,59.959,1493717404,"201051344001145","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,686244.0,686244.0,3956,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717451,1928163.00
05/02/2017 05:30,2,0.000,ALERT,211.25,296.96,59.965,1493717404,"201051344000651","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,674693.2,674693.2,3972,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717453,1928164.00
05/02/2017 05:30,2,0.000,ALERT,209.90,296.36,59.949,1493717404,"274151322000088","219011344069620",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,894834.9,894834.9,3944,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717455,1928165.00
05/02/2017 05:30,2,0.000,ALERT,211.03,295.16,59.965,1493717404,"274151322000068","219011344069620",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,771060.1,771060.1,4080,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717457,1928166.00
05/02/2017 05:30,2,0.000,ALERT,210.80,297.57,59.954,1493717404,"201051344001135","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,670370.2,670370.2,3968,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717459,1928167.00
05/02/2017 05:30,2,0.000,ALERT,210.57,297.57,59.970,1493717404,"201051344000594","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,691149.2,691149.2,3964,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717460,1928168.00
05/02/2017 05:30,2,0.000,ALERT,211.48,297.57,59.991,1493717404,"201051344001203","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,679281.5,679281.5,3977,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717462,1928169.00
05/02/2017 05:30,2,0.000,ALERT,210.35,296.06,59.949,1493717404,"274151322000054","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,912897.8,912897.8,3936,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717464,1928170.00
05/02/2017 05:30,2,0.000,ALERT,211.03,296.36,59.954,1493717404,"201051344000867","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,675899.1,675899.1,3976,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717466,1928171.00
05/02/2017 05:30,2,0.000,ALERT,211.25,297.57,59.954,1493717404,"201051344001093","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,678141.2,678141.2,3968,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493717468,1928172.00
05/02/2017 05:30,2,0.000,ALERT,210.57,296.66,59.954,1493717404,"201051344000900","219011344069620",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,697290.8,697290.8,3951,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717470,1928173.00
05/02/2017 05:30,2,0.000,ALERT,210.80,296.06,59.959,1493717404,"201051344000648","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,686626.0,686626.0,3953,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717472,1928174.00
05/02/2017 05:30,2,0.000,ALERT,210.80,297.26,59.949,1493717404,"201051344000569","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,699644.2,699644.2,3943,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717473,1928175.00
05/02/2017 05:30,2,0.000,ALERT,210.57,296.96,59.965,1493717404,"201051344000983","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,690103.5,690103.5,3954,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493717475,1928176.00
05/02/2017 05:30,2,0.000,ALERT,210.80,296.36,59.954,1493717404,"201051344001158","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,675710.8,675710.8,3965,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717477,1928177.00
05/02/2017 05:30,2,0.000,ALERT,211.03,296.96,59.954,1493717404,"201051344000576","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,690341.9,690341.9,3950,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717479,1928178.00
05/02/2017 05:30,2,0.000,ALERT,210.35,295.76,59.954,1493717404,"274151322000087","219011344069620",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,885089.7,885089.7,4015,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493717480,1928179.00
05/02/2017 05:45,2,0.000,ALERT,211.70,297.26,59.986,1493718303,"201051344000645","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,689201.7,689201.7,3950,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718305,1928180.00
05/02/2017 05:45,2,0.000,ALERT,210.35,294.86,59.986,1493718303,"274151322000085","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,909854.5,909854.5,3932,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718307,1928181.00
05/02/2017 05:45,2,0.000,ALERT,211.70,296.96,59.991,1493718303,"201051344000633","219011344069620",0.00,3.00,0,293.06,299.07,0.0,0.0,0.000,675441.4,675441.4,3978,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718308,1928182.00
05/02/2017 05:45,2,0.000,ALERT,211.25,296.96,60.007,1493718303,"201051344000469","219011344069620",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,678441.3,678441.3,3963,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718310,1928183.00
05/02/2017 05:45,2,0.000,ALERT,210.57,296.96,59.991,1493718303,"201051344000646","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,671996.5,671996.5,3975,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718312,1928184.00
05/02/2017 05:45,2,0.000,ALERT,209.90,295.16,59.981,1493718303,"274151322000052","219011344069620",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,943162.3,943162.3,3941,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718314,1928185.00
05/02/2017 05:45,2,0.000,ALERT,210.80,297.26,59.981,1493718303,"201051344000585","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,683151.0,683151.0,3975,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718316,1928186.00
05/02/2017 05:45,2,0.000,ALERT,210.57,297.26,60.018,1493718303,"201051344001230","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,676497.3,676497.3,3967,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493718317,1928187.00
05/02/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1493718303,"201051344000582","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,666388.8,666388.8,3966,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493718319,1928188.00
05/02/2017 05:45,2,0.000,ALERT,210.57,297.26,59.965,1493718303,"201051344000955","219011344069620",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,684875.8,684875.8,3976,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718321,1928189.00
05/02/2017 05:45,2,0.000,ALERT,210.12,294.56,59.959,1493718303,"274151322000094","219011344069620",0.00,3.00,0,293.06,296.96,0.0,0.0,0.000,770692.6,770692.6,4068,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718323,1928190.00
05/02/2017 05:45,2,0.000,ALERT,211.03,297.26,59.986,1493718303,"201051344000579","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,696059.2,696059.2,3962,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718325,1928191.00
05/02/2017 05:45,2,0.000,ALERT,210.57,297.87,59.965,1493718303,"201051344000890","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,678755.2,678755.2,3977,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718327,1928192.00
05/02/2017 05:45,2,0.000,ALERT,210.80,296.96,60.007,1493718303,"201051344000438","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,681537.0,681537.0,3968,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718329,1928193.00
05/02/2017 05:45,2,0.000,ALERT,211.03,296.66,59.965,1493718303,"201051344000417","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,639075.9,639075.9,3993,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718331,1928194.00
05/02/2017 05:45,2,0.000,ALERT,210.12,294.86,59.970,1493718303,"274151322000083","219011344069620",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,933638.5,933638.5,3940,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718332,1928195.00
05/02/2017 05:45,2,0.000,ALERT,210.80,294.86,59.944,1493718303,"274151322000076","219011344069620",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,995217.6,995217.6,3939,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718334,1928196.00
05/02/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1493718303,"201051344000868","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,676972.9,676972.9,3966,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718336,1928197.00
05/02/2017 05:45,2,0.000,ALERT,210.12,296.06,59.959,1493718303,"274151322000095","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,985612.2,985612.2,3938,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718338,1928198.00
05/02/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1493718303,"201051344000988","219011344069620",0.00,3.30,0,292.76,299.37,0.0,0.0,0.000,614068.9,614068.9,3986,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718340,1928199.00
05/02/2017 05:45,2,0.000,ALERT,210.80,296.66,59.944,1493718303,"201051344001025","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,680830.0,680830.0,3977,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718342,1928200.00
05/02/2017 05:45,2,0.000,ALERT,211.03,297.26,59.959,1493718303,"201051344000458","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,689167.7,689167.7,3953,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718344,1928201.00
05/02/2017 05:45,2,0.000,ALERT,211.70,297.26,59.959,1493718303,"201051344000853","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,689665.1,689665.1,3954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493718345,1928202.00
05/02/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1493718303,"201051344000685","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,681682.1,681682.1,3977,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718347,1928203.00
05/02/2017 05:45,2,0.000,ALERT,211.03,296.96,59.933,1493718303,"201051344000917","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,678397.1,678397.1,3966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718349,1928204.00
05/02/2017 05:45,2,0.000,ALERT,211.48,298.17,59.954,1493718303,"201051344001145","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,686244.0,686244.0,3958,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718351,1928205.00
05/02/2017 05:45,2,0.000,ALERT,211.03,296.96,59.959,1493718303,"201051344000651","219011344069620",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,674693.2,674693.2,3974,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718352,1928206.00
05/02/2017 05:45,2,0.000,ALERT,209.90,294.86,59.959,1493718303,"274151322000088","219011344069620",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,894834.9,894834.9,3946,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718354,1928207.00
05/02/2017 05:45,2,0.000,ALERT,211.03,294.86,59.944,1493718303,"274151322000068","219011344069620",0.00,4.00,0,293.06,296.96,0.0,0.0,0.000,771060.1,771060.1,4082,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718356,1928208.00
05/02/2017 05:45,2,0.000,ALERT,210.57,297.26,59.917,1493718303,"201051344001135","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,670370.2,670370.2,3970,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718358,1928209.00
05/02/2017 05:45,2,0.000,ALERT,211.25,297.87,59.959,1493718303,"201051344000594","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,691149.2,691149.2,3966,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718360,1928210.00
05/02/2017 05:45,2,0.000,ALERT,211.03,297.26,59.954,1493718303,"201051344001203","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,679281.5,679281.5,3979,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718361,1928211.00
05/02/2017 05:45,2,0.000,ALERT,210.12,295.46,59.959,1493718303,"274151322000054","219011344069620",0.00,3.70,0,293.36,298.17,0.0,0.0,0.000,912897.8,912897.8,3938,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493718363,1928212.00
05/02/2017 05:45,2,0.000,ALERT,211.70,296.96,59.954,1493718303,"201051344000867","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,675899.1,675899.1,3978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718365,1928213.00
05/02/2017 05:45,2,0.000,ALERT,211.03,297.26,59.959,1493718303,"201051344001093","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,678141.2,678141.2,3970,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718367,1928214.00
05/02/2017 05:45,2,0.000,ALERT,211.25,297.26,59.959,1493718303,"201051344000900","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,697290.8,697290.8,3953,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718369,1928215.00
05/02/2017 05:45,2,0.000,ALERT,211.48,296.66,60.012,1493718303,"201051344000648","219011344069620",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,686626.0,686626.0,3955,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493718370,1928216.00
05/02/2017 05:45,2,0.000,ALERT,210.80,297.26,59.965,1493718303,"201051344000569","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,699644.2,699644.2,3945,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718372,1928217.00
05/02/2017 05:45,2,0.000,ALERT,211.25,297.26,59.965,1493718303,"201051344000983","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,690103.5,690103.5,3956,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718374,1928218.00
05/02/2017 05:45,2,0.000,ALERT,211.25,296.96,60.002,1493718303,"201051344001158","219011344069620",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,675710.8,675710.8,3967,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493718376,1928219.00
05/02/2017 05:45,2,0.000,ALERT,211.48,297.26,59.933,1493718303,"201051344000576","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,690341.9,690341.9,3952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718378,1928220.00
05/02/2017 05:45,2,0.000,ALERT,210.12,293.96,59.959,1493718303,"274151322000087","219011344069620",0.00,4.00,0,292.46,297.26,0.0,0.0,0.000,885089.7,885089.7,4017,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493718379,1928221.00
05/02/2017 06:00,2,0.000,ALERT,211.25,296.66,60.002,1493719203,"201051344000645","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,689201.7,689201.7,3952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719205,1928222.00
05/02/2017 06:00,2,0.000,ALERT,210.35,294.86,60.002,1493719203,"274151322000085","219011344069620",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,909854.5,909854.5,3934,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719207,1928223.00
05/02/2017 06:00,2,0.000,ALERT,211.48,296.36,60.018,1493719203,"201051344000633","219011344069620",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,675441.4,675441.4,3980,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719209,1928224.00
05/02/2017 06:00,2,0.000,ALERT,210.80,296.66,60.018,1493719203,"201051344000469","219011344069620",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,678441.3,678441.3,3965,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719211,1928225.00
05/02/2017 06:00,2,0.000,ALERT,209.90,295.76,60.018,1493719203,"201051344000646","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,671996.5,671996.5,3977,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719213,1928226.00
05/02/2017 06:00,2,0.000,ALERT,210.12,295.76,60.007,1493719203,"274151322000052","219011344069620",0.00,3.30,0,292.46,298.47,0.0,0.0,0.000,943162.3,943162.3,3943,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719214,1928227.00
05/02/2017 06:00,2,0.000,ALERT,210.35,295.46,60.012,1493719203,"201051344000585","219011344069620",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,683151.0,683151.0,3977,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719216,1928228.00
