ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 06:00,2,0.000,ALERT,210.12,296.06,60.018,1493719203,"201051344001230","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,676497.3,676497.3,3969,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719218,1928229.00
05/02/2017 06:00,2,0.000,ALERT,210.57,296.66,59.986,1493719203,"201051344000582","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,666388.8,666388.8,3968,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719220,1928230.00
05/02/2017 06:00,2,0.000,ALERT,209.90,295.76,60.039,1493719203,"201051344000955","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,684875.8,684875.8,3978,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719222,1928231.00
05/02/2017 06:00,2,0.000,ALERT,210.35,295.16,60.002,1493719203,"274151322000094","219011344069620",0.00,3.00,0,292.46,297.26,0.0,0.0,0.000,770692.6,770692.6,4070,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719223,1928232.00
05/02/2017 06:00,2,0.000,ALERT,210.57,297.26,60.007,1493719203,"201051344000579","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,696059.2,696059.2,3964,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719225,1928233.00
05/02/2017 06:00,2,0.000,ALERT,210.12,296.36,60.007,1493719203,"201051344000890","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,678755.2,678755.2,3979,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719227,1928234.00
05/02/2017 06:00,2,0.000,ALERT,210.35,296.06,60.012,1493719203,"201051344000438","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,681537.0,681537.0,3970,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719229,1928235.00
05/02/2017 06:00,2,0.000,ALERT,210.57,295.76,59.996,1493719203,"201051344000417","219011344069620",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,639075.9,639075.9,3995,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719231,1928236.00
05/02/2017 06:00,2,0.000,ALERT,210.57,296.06,60.002,1493719203,"274151322000083","219011344069620",0.00,3.30,0,293.06,298.47,0.0,0.0,0.000,933638.5,933638.5,3942,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719232,1928237.00
05/02/2017 06:00,2,0.000,ALERT,210.80,295.16,59.986,1493719203,"274151322000076","219011344069620",0.00,3.30,0,292.76,298.17,0.0,0.0,0.000,995217.6,995217.6,3941,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719234,1928238.00
05/02/2017 06:00,2,0.000,ALERT,210.57,297.26,59.954,1493719203,"201051344000868","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,676972.9,676972.9,3968,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719236,1928239.00
05/02/2017 06:00,2,0.000,ALERT,210.35,296.36,59.986,1493719203,"274151322000095","219011344069620",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,985612.2,985612.2,3940,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719238,1928240.00
05/02/2017 06:00,2,0.000,ALERT,210.57,296.66,59.996,1493719203,"201051344000988","219011344069620",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,614068.9,614068.9,3988,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719240,1928241.00
05/02/2017 06:00,2,0.000,ALERT,210.12,295.16,59.991,1493719203,"201051344001025","219011344069620",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,680830.0,680830.0,3979,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719241,1928242.00
05/02/2017 06:00,2,0.000,ALERT,210.57,296.66,59.944,1493719203,"201051344000458","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,689167.7,689167.7,3955,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719243,1928243.00
05/02/2017 06:00,2,0.000,ALERT,211.25,296.66,59.970,1493719203,"201051344000853","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,689665.1,689665.1,3956,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719245,1928244.00
05/02/2017 06:00,2,0.000,ALERT,210.57,296.06,59.996,1493719203,"201051344000685","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,681682.1,681682.1,3979,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719247,1928245.00
05/02/2017 06:00,2,0.000,ALERT,210.35,295.46,59.996,1493719203,"201051344000917","219011344069620",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,678397.1,678397.1,3968,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719249,1928246.00
05/02/2017 06:00,2,0.000,ALERT,210.35,295.76,60.002,1493719203,"201051344001145","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,686244.0,686244.0,3960,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719251,1928247.00
05/02/2017 06:00,2,0.000,ALERT,210.12,295.16,60.007,1493719203,"201051344000651","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,674693.2,674693.2,3976,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719252,1928248.00
05/02/2017 06:00,2,0.000,ALERT,209.67,294.86,59.986,1493719203,"274151322000088","219011344069620",0.00,3.70,0,292.46,297.57,0.0,0.0,0.000,894834.9,894834.9,3948,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719254,1928249.00
05/02/2017 06:00,2,0.000,ALERT,210.80,294.26,59.991,1493719203,"274151322000068","219011344069620",0.00,4.00,0,292.16,296.96,0.0,0.0,0.000,771060.1,771060.1,4084,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719256,1928250.00
05/02/2017 06:00,2,0.000,ALERT,209.67,296.06,59.949,1493719203,"201051344001135","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,670370.2,670370.2,3972,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719258,1928251.00
05/02/2017 06:00,2,0.000,ALERT,210.35,296.96,59.996,1493719203,"201051344000594","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,691149.2,691149.2,3968,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719260,1928252.00
05/02/2017 06:00,2,0.000,ALERT,211.03,296.66,59.996,1493719203,"201051344001203","219011344069620",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,679281.5,679281.5,3981,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719262,1928253.00
05/02/2017 06:00,2,0.000,ALERT,210.35,296.06,59.991,1493719203,"274151322000054","219011344069620",0.00,4.00,0,292.46,298.17,0.0,0.0,0.000,912897.8,912897.8,3940,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719263,1928254.00
05/02/2017 06:00,2,0.000,ALERT,211.03,296.06,59.996,1493719203,"201051344000867","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,675899.1,675899.1,3980,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719265,1928255.00
05/02/2017 06:00,2,0.000,ALERT,211.03,296.96,59.986,1493719203,"201051344001093","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,678141.2,678141.2,3972,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719267,1928256.00
05/02/2017 06:00,2,0.000,ALERT,210.80,296.66,59.981,1493719203,"201051344000900","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,697290.8,697290.8,3955,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719269,1928257.00
05/02/2017 06:00,2,0.000,ALERT,211.03,295.76,59.981,1493719203,"201051344000648","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,686626.0,686626.0,3957,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719270,1928258.00
05/02/2017 06:00,2,0.000,ALERT,210.80,296.96,59.986,1493719203,"201051344000569","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,699644.2,699644.2,3947,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719272,1928259.00
05/02/2017 06:00,2,0.000,ALERT,210.80,296.96,59.981,1493719203,"201051344000983","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,690103.5,690103.5,3958,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719274,1928260.00
05/02/2017 06:00,2,0.000,ALERT,210.80,296.66,59.975,1493719203,"201051344001158","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,675710.8,675710.8,3969,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719276,1928261.00
05/02/2017 06:00,2,0.000,ALERT,211.25,296.96,59.975,1493719203,"201051344000576","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,690341.9,690341.9,3954,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493719278,1928262.00
05/02/2017 06:00,2,0.000,ALERT,210.57,295.16,59.981,1493719203,"274151322000087","219011344069620",0.00,4.00,0,291.55,297.26,0.0,0.0,0.000,885089.7,885089.7,4019,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493719280,1928263.00
05/02/2017 06:15,2,0.000,ALERT,211.48,296.66,59.954,1493720103,"201051344000645","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,689201.7,689201.7,3954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720105,1928264.00
05/02/2017 06:15,2,0.000,ALERT,210.12,295.16,59.944,1493720103,"274151322000085","219011344069620",0.00,3.70,0,292.46,298.47,0.0,0.0,0.000,909854.5,909854.5,3936,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720108,1928265.00
05/02/2017 06:15,2,0.000,ALERT,211.70,296.36,59.970,1493720103,"201051344000633","219011344069620",0.00,3.00,0,292.46,298.17,0.0,0.0,0.000,675441.4,675441.4,3982,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720109,1928266.00
05/02/2017 06:15,2,0.000,ALERT,211.03,296.36,59.954,1493720103,"201051344000469","219011344069620",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,678441.3,678441.3,3967,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720111,1928267.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.96,59.959,1493720103,"201051344000646","219011344069620",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,671996.5,671996.5,3979,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720113,1928268.00
05/02/2017 06:15,2,0.000,ALERT,209.90,295.46,59.949,1493720103,"274151322000052","219011344069620",0.00,3.30,0,292.46,299.07,0.0,0.0,0.000,943162.3,943162.3,3945,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720115,1928269.00
05/02/2017 06:15,2,0.000,ALERT,211.03,297.26,59.959,1493720103,"201051344000585","219011344069620",0.00,3.30,0,293.06,298.47,0.0,0.0,0.000,683151.0,683151.0,3979,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720116,1928270.00
05/02/2017 06:15,2,0.000,ALERT,210.80,297.26,59.928,1493720103,"201051344001230","219011344069620",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,676497.3,676497.3,3971,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720118,1928271.00
05/02/2017 06:15,2,0.000,ALERT,211.48,297.87,59.959,1493720103,"201051344000582","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,666388.8,666388.8,3970,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720120,1928272.00
05/02/2017 06:15,2,0.000,ALERT,210.35,296.66,59.996,1493720103,"201051344000955","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,684875.8,684875.8,3980,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720122,1928273.00
05/02/2017 06:15,2,0.000,ALERT,209.90,294.56,59.949,1493720103,"274151322000094","219011344069620",0.00,3.00,0,292.16,297.87,0.0,0.0,0.000,770692.6,770692.6,4072,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720124,1928274.00
05/02/2017 06:15,2,0.000,ALERT,211.03,297.26,59.959,1493720103,"201051344000579","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,696059.2,696059.2,3966,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720125,1928275.00
05/02/2017 06:15,2,0.000,ALERT,210.80,297.26,59.965,1493720103,"201051344000890","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,678755.2,678755.2,3981,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720127,1928276.00
05/02/2017 06:15,2,0.000,ALERT,211.03,296.66,59.959,1493720103,"201051344000438","219011344069620",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,681537.0,681537.0,3972,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720129,1928277.00
05/02/2017 06:15,2,0.000,ALERT,211.03,296.06,59.954,1493720103,"201051344000417","219011344069620",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,639075.9,639075.9,3997,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720131,1928278.00
05/02/2017 06:15,2,0.000,ALERT,210.12,296.06,59.954,1493720103,"274151322000083","219011344069620",0.00,3.30,0,293.06,299.07,0.0,0.0,0.000,933638.5,933638.5,3944,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720133,1928279.00
05/02/2017 06:15,2,0.000,ALERT,210.57,295.76,59.965,1493720103,"274151322000076","219011344069620",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,995217.6,995217.6,3943,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720134,1928280.00
05/02/2017 06:15,2,0.000,ALERT,210.80,297.57,59.965,1493720103,"201051344000868","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,676972.9,676972.9,3970,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720136,1928281.00
05/02/2017 06:15,2,0.000,ALERT,209.90,296.66,59.970,1493720103,"274151322000095","219011344069620",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,985612.2,985612.2,3942,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720138,1928282.00
05/02/2017 06:15,2,0.000,ALERT,210.57,296.66,59.965,1493720103,"201051344000988","219011344069620",0.00,3.30,0,291.85,298.17,0.0,0.0,0.000,614068.9,614068.9,3990,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720140,1928283.00
05/02/2017 06:15,2,0.000,ALERT,210.57,295.76,59.975,1493720103,"201051344001025","219011344069620",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,680830.0,680830.0,3981,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720142,1928284.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.66,59.970,1493720103,"201051344000458","219011344069620",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,689167.7,689167.7,3957,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720144,1928285.00
05/02/2017 06:15,2,0.000,ALERT,211.48,296.66,59.922,1493720103,"201051344000853","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,689665.1,689665.1,3958,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720145,1928286.00
05/02/2017 06:15,2,0.000,ALERT,211.25,296.96,59.970,1493720103,"201051344000685","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,681682.1,681682.1,3981,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720147,1928287.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.06,60.018,1493720103,"201051344000917","219011344069620",0.00,4.00,0,292.76,297.87,0.0,0.0,0.000,678397.1,678397.1,3970,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720149,1928288.00
05/02/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1493720103,"201051344001145","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,686244.0,686244.0,3962,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720151,1928289.00
05/02/2017 06:15,2,0.000,ALERT,211.03,296.06,59.965,1493720103,"201051344000651","219011344069620",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,674693.2,674693.2,3978,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720152,1928290.00
05/02/2017 06:15,2,0.000,ALERT,209.67,294.56,59.970,1493720103,"274151322000088","219011344069620",0.00,3.70,0,292.76,298.47,0.0,0.0,0.000,894834.9,894834.9,3950,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720154,1928291.00
05/02/2017 06:15,2,0.000,ALERT,210.57,294.26,59.959,1493720103,"274151322000068","219011344069620",0.00,3.70,0,292.16,297.87,0.0,0.0,0.000,771060.1,771060.1,4086,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720156,1928292.00
05/02/2017 06:15,2,0.000,ALERT,210.35,296.36,59.970,1493720103,"201051344001135","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,670370.2,670370.2,3974,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720158,1928293.00
05/02/2017 06:15,2,0.000,ALERT,210.57,296.66,59.981,1493720103,"201051344000594","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,691149.2,691149.2,3970,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720160,1928294.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.36,59.970,1493720103,"201051344001203","219011344069620",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,679281.5,679281.5,3983,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720162,1928295.00
05/02/2017 06:15,2,0.000,ALERT,209.67,294.86,59.965,1493720103,"274151322000054","219011344069620",0.00,3.70,0,292.46,299.07,0.0,0.0,0.000,912897.8,912897.8,3942,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720163,1928296.00
05/02/2017 06:15,2,0.000,ALERT,211.03,296.06,59.944,1493720103,"201051344000867","219011344069620",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,675899.1,675899.1,3982,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720165,1928297.00
05/02/2017 06:15,2,0.000,ALERT,210.57,296.36,59.965,1493720103,"201051344001093","219011344069620",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,678141.2,678141.2,3974,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720167,1928298.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.36,59.917,1493720103,"201051344000900","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,697290.8,697290.8,3957,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720169,1928299.00
05/02/2017 06:15,2,0.000,ALERT,211.03,295.76,59.970,1493720103,"201051344000648","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,686626.0,686626.0,3959,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720171,1928300.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.96,59.965,1493720103,"201051344000569","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,699644.2,699644.2,3949,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720173,1928301.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1493720103,"201051344000983","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,690103.5,690103.5,3960,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493720175,1928302.00
05/02/2017 06:15,2,0.000,ALERT,210.80,296.36,59.959,1493720103,"201051344001158","219011344069620",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,675710.8,675710.8,3971,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720176,1928303.00
05/02/2017 06:15,2,0.000,ALERT,211.25,296.96,59.965,1493720103,"201051344000576","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,690341.9,690341.9,3956,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720178,1928304.00
05/02/2017 06:15,2,0.000,ALERT,209.90,294.26,59.959,1493720103,"274151322000087","219011344069620",0.00,4.00,0,291.55,297.87,0.0,0.0,0.000,885089.7,885089.7,4021,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493720180,1928305.00
05/02/2017 06:30,2,0.000,ALERT,211.25,296.36,59.922,1493721003,"201051344000645","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,689201.7,689201.7,3956,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721005,1928306.00
05/02/2017 06:30,2,0.000,ALERT,210.35,296.06,59.949,1493721003,"274151322000085","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,909854.5,909854.5,3938,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721007,1928307.00
05/02/2017 06:30,2,0.000,ALERT,211.48,296.06,59.949,1493721003,"201051344000633","219011344069620",0.00,3.00,0,292.76,298.17,0.0,0.0,0.000,675441.4,675441.4,3984,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721008,1928308.00
05/02/2017 06:30,2,0.000,ALERT,211.03,296.36,59.949,1493721003,"201051344000469","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,678441.3,678441.3,3969,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721010,1928309.00
05/02/2017 06:30,2,0.000,ALERT,211.03,297.26,59.959,1493721003,"201051344000646","219011344069620",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,671996.5,671996.5,3981,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721012,1928310.00
05/02/2017 06:30,2,0.000,ALERT,210.12,296.36,59.944,1493721003,"274151322000052","219011344069620",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,943162.3,943162.3,3947,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721014,1928311.00
05/02/2017 06:30,2,0.000,ALERT,211.48,297.26,59.954,1493721003,"201051344000585","219011344069620",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,683151.0,683151.0,3981,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721016,1928312.00
05/02/2017 06:30,2,0.000,ALERT,211.25,297.57,59.954,1493721003,"201051344001230","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,676497.3,676497.3,3973,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721017,1928313.00
05/02/2017 06:30,2,0.000,ALERT,211.70,298.17,59.954,1493721003,"201051344000582","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,666388.8,666388.8,3972,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721019,1928314.00
05/02/2017 06:30,2,0.000,ALERT,210.80,297.26,59.949,1493721003,"201051344000955","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,684875.8,684875.8,3982,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721021,1928315.00
05/02/2017 06:30,2,0.000,ALERT,210.12,294.86,59.954,1493721003,"274151322000094","219011344069620",0.00,3.00,0,293.06,297.26,0.0,0.0,0.000,770692.6,770692.6,4074,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721023,1928316.00
05/02/2017 06:30,2,0.000,ALERT,210.80,296.96,59.933,1493721003,"201051344000579","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,696059.2,696059.2,3968,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721025,1928317.00
05/02/2017 06:30,2,0.000,ALERT,211.03,297.26,59.986,1493721003,"201051344000890","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,678755.2,678755.2,3983,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721026,1928318.00
05/02/2017 06:30,2,0.000,ALERT,211.48,297.26,59.959,1493721003,"201051344000438","219011344069620",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,681537.0,681537.0,3974,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721028,1928319.00
05/02/2017 06:30,2,0.000,ALERT,211.48,296.66,59.949,1493721003,"201051344000417","219011344069620",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,639075.9,639075.9,3999,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721030,1928320.00
05/02/2017 06:30,2,0.000,ALERT,210.35,295.76,59.954,1493721003,"274151322000083","219011344069620",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,933638.5,933638.5,3946,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721032,1928321.00
05/02/2017 06:30,2,0.000,ALERT,211.03,295.46,59.959,1493721003,"274151322000076","219011344069620",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,995217.6,995217.6,3945,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721034,1928322.00
05/02/2017 06:30,2,0.000,ALERT,210.80,297.26,59.959,1493721003,"201051344000868","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,676972.9,676972.9,3972,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721036,1928323.00
05/02/2017 06:30,2,0.000,ALERT,210.35,296.66,59.949,1493721003,"274151322000095","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,985612.2,985612.2,3944,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721038,1928324.00
05/02/2017 06:30,2,0.000,ALERT,210.57,296.36,59.959,1493721003,"201051344000988","219011344069620",0.00,3.30,0,292.16,298.47,0.0,0.0,0.000,614068.9,614068.9,3992,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721039,1928325.00
05/02/2017 06:30,2,0.000,ALERT,211.03,296.36,59.949,1493721003,"201051344001025","219011344069620",0.00,2.50,0,293.36,299.97,0.0,0.0,0.000,680830.0,680830.0,3983,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721041,1928326.00
05/02/2017 06:30,2,0.000,ALERT,210.57,296.36,59.949,1493721003,"201051344000458","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,689167.7,689167.7,3959,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721043,1928327.00
05/02/2017 06:30,2,0.000,ALERT,211.48,296.66,59.949,1493721003,"201051344000853","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,689665.1,689665.1,3960,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721045,1928328.00
05/02/2017 06:30,2,0.000,ALERT,211.70,297.26,59.954,1493721003,"201051344000685","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,681682.1,681682.1,3983,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721046,1928329.00
05/02/2017 06:30,2,0.000,ALERT,211.48,296.66,59.922,1493721003,"201051344000917","219011344069620",0.00,4.00,0,293.06,298.47,0.0,0.0,0.000,678397.1,678397.1,3972,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721048,1928330.00
05/02/2017 06:30,2,0.000,ALERT,211.48,297.57,59.996,1493721003,"201051344001145","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,686244.0,686244.0,3964,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721050,1928331.00
05/02/2017 06:30,2,0.000,ALERT,211.25,296.66,59.954,1493721003,"201051344000651","219011344069620",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,674693.2,674693.2,3980,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721052,1928332.00
05/02/2017 06:30,2,0.000,ALERT,210.12,296.06,59.959,1493721003,"274151322000088","219011344069620",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,894834.9,894834.9,3952,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721054,1928333.00
05/02/2017 06:30,2,0.000,ALERT,211.03,295.16,59.933,1493721003,"274151322000068","219011344069620",0.00,3.70,0,293.06,296.96,0.0,0.0,0.000,771060.1,771060.1,4088,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721055,1928334.00
05/02/2017 06:30,2,0.000,ALERT,211.03,296.96,59.933,1493721003,"201051344001135","219011344069620",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,670370.2,670370.2,3976,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721057,1928335.00
05/02/2017 06:30,2,0.000,ALERT,210.57,297.57,59.965,1493721003,"201051344000594","219011344069620",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,691149.2,691149.2,3972,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721059,1928336.00
05/02/2017 06:30,2,0.000,ALERT,211.48,296.96,59.965,1493721003,"201051344001203","219011344069620",0.00,3.00,0,293.96,300.87,0.0,0.0,0.000,679281.5,679281.5,3985,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721061,1928337.00
05/02/2017 06:30,2,0.000,ALERT,210.35,296.96,59.965,1493721003,"274151322000054","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,912897.8,912897.8,3944,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721063,1928338.00
05/02/2017 06:30,2,0.000,ALERT,211.25,296.36,59.949,1493721003,"201051344000867","219011344069620",0.00,3.70,0,293.36,299.67,0.0,0.0,0.000,675899.1,675899.1,3984,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721064,1928339.00
05/02/2017 06:30,2,0.000,ALERT,211.25,296.96,59.959,1493721003,"201051344001093","219011344069620",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,678141.2,678141.2,3976,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721066,1928340.00
05/02/2017 06:30,2,0.000,ALERT,210.80,296.96,59.965,1493721003,"201051344000900","219011344069620",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,697290.8,697290.8,3959,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721068,1928341.00
05/02/2017 06:30,2,0.000,ALERT,211.03,296.06,59.959,1493721003,"201051344000648","219011344069620",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,686626.0,686626.0,3961,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721070,1928342.00
05/02/2017 06:30,2,0.000,ALERT,211.03,297.26,59.965,1493721003,"201051344000569","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,699644.2,699644.2,3951,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721071,1928343.00
05/02/2017 06:30,2,0.000,ALERT,211.03,296.96,59.965,1493721003,"201051344000983","219011344069620",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,690103.5,690103.5,3962,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721073,1928344.00
05/02/2017 06:30,2,0.000,ALERT,211.03,296.66,59.965,1493721003,"201051344001158","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,675710.8,675710.8,3973,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721075,1928345.00
05/02/2017 06:30,2,0.000,ALERT,211.48,297.26,59.965,1493721003,"201051344000576","219011344069620",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,690341.9,690341.9,3958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721077,1928346.00
05/02/2017 06:30,2,0.000,ALERT,210.57,295.16,59.959,1493721003,"274151322000087","219011344069620",0.00,4.00,0,292.76,297.26,0.0,0.0,0.000,885089.7,885089.7,4023,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721079,1928347.00
05/02/2017 06:45,2,0.000,ALERT,211.48,296.36,59.991,1493721903,"201051344000645","219011344069620",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,689201.7,689201.7,3958,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721905,1928348.00
05/02/2017 06:45,2,0.000,ALERT,210.57,295.16,59.991,1493721903,"274151322000085","219011344069620",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,909854.5,909854.5,3940,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721907,1928349.00
05/02/2017 06:45,2,0.000,ALERT,211.70,296.06,60.002,1493721903,"201051344000633","219011344069620",0.00,2.50,0,292.76,297.87,0.0,0.0,0.000,675441.4,675441.4,3986,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721909,1928350.00
05/02/2017 06:45,2,0.000,ALERT,211.25,296.66,59.991,1493721903,"201051344000469","219011344069620",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,678441.3,678441.3,3971,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721910,1928351.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.66,59.986,1493721903,"201051344000646","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,671996.5,671996.5,3983,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721912,1928352.00
05/02/2017 06:45,2,0.000,ALERT,210.12,294.26,60.018,1493721903,"274151322000052","219011344069620",0.00,3.00,0,293.36,299.97,0.0,0.0,0.000,943162.3,943162.3,3949,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721914,1928353.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.66,59.996,1493721903,"201051344000585","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,683151.0,683151.0,3983,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721916,1928354.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.96,59.986,1493721903,"201051344001230","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,676497.3,676497.3,3975,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721917,1928355.00
05/02/2017 06:45,2,0.000,ALERT,211.48,297.57,60.034,1493721903,"201051344000582","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,666388.8,666388.8,3974,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721919,1928356.00
05/02/2017 06:45,2,0.000,ALERT,210.57,296.66,59.996,1493721903,"201051344000955","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,684875.8,684875.8,3984,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721921,1928357.00
05/02/2017 06:45,2,0.000,ALERT,210.57,294.56,59.996,1493721903,"274151322000094","219011344069620",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,770692.6,770692.6,4076,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721923,1928358.00
05/02/2017 06:45,2,0.000,ALERT,211.03,297.26,59.996,1493721903,"201051344000579","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,696059.2,696059.2,3970,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721925,1928359.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.96,59.986,1493721903,"201051344000890","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,678755.2,678755.2,3985,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721926,1928360.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.36,59.991,1493721903,"201051344000438","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,681537.0,681537.0,3976,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721928,1928361.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.06,59.991,1493721903,"201051344000417","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,639075.9,639075.9,4001,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721930,1928362.00
05/02/2017 06:45,2,0.000,ALERT,210.57,295.16,59.975,1493721903,"274151322000083","219011344069620",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,933638.5,933638.5,3948,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721932,1928363.00
05/02/2017 06:45,2,0.000,ALERT,211.03,295.16,59.991,1493721903,"274151322000076","219011344069620",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,995217.6,995217.6,3947,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721933,1928364.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.96,60.023,1493721903,"201051344000868","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,676972.9,676972.9,3974,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721935,1928365.00
05/02/2017 06:45,2,0.000,ALERT,210.35,295.76,59.959,1493721903,"274151322000095","219011344069620",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,985612.2,985612.2,3946,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721937,1928366.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.36,59.986,1493721903,"201051344000988","219011344069620",0.00,3.30,0,292.46,298.17,0.0,0.0,0.000,614068.9,614068.9,3994,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721939,1928367.00
05/02/2017 06:45,2,0.000,ALERT,210.80,295.76,59.981,1493721903,"201051344001025","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,680830.0,680830.0,3985,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721941,1928368.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.66,59.986,1493721903,"201051344000458","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,689167.7,689167.7,3961,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721943,1928369.00
05/02/2017 06:45,2,0.000,ALERT,211.70,296.66,59.986,1493721903,"201051344000853","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,689665.1,689665.1,3962,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721944,1928370.00
05/02/2017 06:45,2,0.000,ALERT,211.25,296.36,59.970,1493721903,"201051344000685","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,681682.1,681682.1,3985,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721946,1928371.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.06,59.975,1493721903,"201051344000917","219011344069620",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,678397.1,678397.1,3974,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721949,1928372.00
05/02/2017 06:45,2,0.000,ALERT,211.25,296.66,59.970,1493721903,"201051344001145","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,686244.0,686244.0,3966,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721950,1928373.00
