ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 06:45,2,0.000,ALERT,211.03,295.76,59.959,1493721903,"201051344000651","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,674693.2,674693.2,3982,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721952,1928374.00
05/02/2017 06:45,2,0.000,ALERT,209.90,294.86,59.965,1493721903,"274151322000088","219011344069620",0.00,3.70,0,293.36,299.37,0.0,0.0,0.000,894834.9,894834.9,3954,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721954,1928375.00
05/02/2017 06:45,2,0.000,ALERT,211.03,294.86,59.938,1493721903,"274151322000068","219011344069620",0.00,3.70,0,293.06,298.77,0.0,0.0,0.000,771060.1,771060.1,4090,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721956,1928376.00
05/02/2017 06:45,2,0.000,ALERT,210.57,296.36,59.996,1493721903,"201051344001135","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,670370.2,670370.2,3978,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721958,1928377.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.96,59.975,1493721903,"201051344000594","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,691149.2,691149.2,3974,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721959,1928378.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.06,59.975,1493721903,"201051344001203","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,679281.5,679281.5,3987,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721961,1928379.00
05/02/2017 06:45,2,0.000,ALERT,210.12,295.76,59.965,1493721903,"274151322000054","219011344069620",0.00,3.70,0,293.36,299.67,0.0,0.0,0.000,912897.8,912897.8,3946,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721963,1928380.00
05/02/2017 06:45,2,0.000,ALERT,211.25,296.06,59.970,1493721903,"201051344000867","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,675899.1,675899.1,3986,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721965,1928381.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.36,59.938,1493721903,"201051344001093","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,678141.2,678141.2,3978,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721966,1928382.00
05/02/2017 06:45,2,0.000,ALERT,210.80,296.36,59.981,1493721903,"201051344000900","219011344069620",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,697290.8,697290.8,3961,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721968,1928383.00
05/02/2017 06:45,2,0.000,ALERT,211.25,295.76,59.970,1493721903,"201051344000648","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,686626.0,686626.0,3963,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721970,1928384.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.96,59.975,1493721903,"201051344000569","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,699644.2,699644.2,3953,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721972,1928385.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.66,59.975,1493721903,"201051344000983","219011344069620",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,690103.5,690103.5,3964,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493721974,1928386.00
05/02/2017 06:45,2,0.000,ALERT,211.03,296.36,59.981,1493721903,"201051344001158","219011344069620",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,675710.8,675710.8,3975,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721976,1928387.00
05/02/2017 06:45,2,0.000,ALERT,211.48,296.96,59.991,1493721903,"201051344000576","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,690341.9,690341.9,3960,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721977,1928388.00
05/02/2017 06:45,2,0.000,ALERT,210.57,294.56,59.981,1493721903,"274151322000087","219011344069620",0.00,4.00,0,292.46,299.07,0.0,0.0,0.000,885089.7,885089.7,4025,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493721979,1928389.00
05/02/2017 07:00,2,0.000,ALERT,211.70,296.66,59.981,1493722803,"201051344000645","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,689201.7,689201.7,3960,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722805,1928390.00
05/02/2017 07:00,2,0.000,ALERT,210.35,294.56,59.928,1493722803,"274151322000085","219011344069620",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,909854.5,909854.5,3942,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493722807,1928391.00
05/02/2017 07:00,2,0.000,ALERT,211.70,296.36,60.007,1493722803,"201051344000633","219011344069620",0.00,3.00,0,292.76,298.47,0.0,0.0,0.000,675441.4,675441.4,3988,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722809,1928392.00
05/02/2017 07:00,2,0.000,ALERT,211.25,296.66,59.981,1493722803,"201051344000469","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,678441.3,678441.3,3973,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722811,1928393.00
05/02/2017 07:00,2,0.000,ALERT,211.03,296.36,59.970,1493722803,"201051344000646","219011344069620",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,671996.5,671996.5,3985,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722813,1928394.00
05/02/2017 07:00,2,0.041,ALERT,210.12,296.06,59.970,1493722803,"274151322000052","219011344069620",28.17,3.00,0,293.36,297.87,0.0,0.0,0.000,943162.3,943162.3,3951,0,0,0,L,1151911521,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1493722815,1928395.00
05/02/2017 07:00,2,0.000,ALERT,211.48,296.66,59.986,1493722803,"201051344000585","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,683151.0,683151.0,3985,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722816,1928396.00
05/02/2017 07:00,2,0.000,ALERT,211.25,296.96,59.986,1493722803,"201051344001230","219011344069620",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,676497.3,676497.3,3977,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722818,1928397.00
05/02/2017 07:00,2,0.000,ALERT,211.70,297.57,59.975,1493722803,"201051344000582","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,666388.8,666388.8,3976,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722820,1928398.00
05/02/2017 07:00,2,0.000,ALERT,210.80,296.36,59.970,1493722803,"201051344000955","219011344069620",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,684875.8,684875.8,3986,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493722822,1928399.00
05/02/2017 07:00,2,0.000,ALERT,210.12,294.86,60.012,1493722803,"274151322000094","219011344069620",0.00,2.50,0,293.06,296.36,0.0,0.0,0.000,770692.6,770692.6,4078,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722824,1928400.00
05/02/2017 07:00,2,0.000,ALERT,211.25,297.57,59.986,1493722803,"201051344000579","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,696059.2,696059.2,3972,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493722825,1928401.00
05/02/2017 07:00,2,0.000,ALERT,211.03,296.96,59.986,1493722803,"201051344000890","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,678755.2,678755.2,3987,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722827,1928402.00
05/02/2017 07:00,2,0.000,ALERT,211.25,296.66,59.986,1493722803,"201051344000438","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,681537.0,681537.0,3978,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722829,1928403.00
05/02/2017 07:00,2,0.000,ALERT,211.25,296.06,59.991,1493722803,"201051344000417","219011344069620",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,639075.9,639075.9,4003,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722831,1928404.00
05/02/2017 07:00,2,0.018,ALERT,210.35,296.06,59.986,1493722803,"274151322000083","219011344069620",28.41,3.30,0,293.96,297.87,0.0,0.0,0.000,933638.5,933638.5,3950,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1493722833,1928405.00
05/02/2017 07:00,2,0.018,ALERT,211.03,295.16,59.986,1493722803,"274151322000076","219011344069620",29.22,3.00,0,293.36,297.57,0.0,0.0,0.000,995217.6,995217.6,3949,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1493722834,1928406.00
05/02/2017 07:00,2,0.000,ALERT,211.03,297.26,59.975,1493722803,"201051344000868","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,676972.9,676972.9,3976,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493722836,1928407.00
05/02/2017 07:00,2,0.012,ALERT,210.35,296.36,59.986,1493722803,"274151322000095","219011344069620",28.61,2.50,0,294.56,298.17,0.0,0.0,0.000,985612.2,985612.2,3948,0,0,0,L,1151911521,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1493722838,1928408.00
05/02/2017 07:00,2,0.000,ALERT,210.80,296.66,60.034,1493722803,"201051344000988","219011344069620",0.00,3.30,0,292.16,298.47,0.0,0.0,0.000,614068.9,614068.9,3996,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722840,1928409.00
05/02/2017 07:00,2,0.000,ALERT,211.03,295.76,60.023,1493722803,"201051344001025","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,680830.0,680830.0,3987,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722842,1928410.00
05/02/2017 07:00,2,0.000,ALERT,211.03,296.66,59.986,1493722803,"201051344000458","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,689167.7,689167.7,3963,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722844,1928411.00
05/02/2017 07:00,2,0.000,ALERT,211.48,296.66,60.034,1493722803,"201051344000853","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,689665.1,689665.1,3964,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722845,1928412.00
05/02/2017 07:00,2,0.000,ALERT,211.48,296.66,59.975,1493722803,"201051344000685","219011344069620",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,681682.1,681682.1,3987,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722847,1928413.00
05/02/2017 07:00,2,0.000,ALERT,211.25,296.06,59.981,1493722803,"201051344000917","219011344069620",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,678397.1,678397.1,3976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722849,1928414.00
05/02/2017 07:00,2,0.000,ALERT,211.48,296.96,59.970,1493722803,"201051344001145","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,686244.0,686244.0,3968,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722851,1928415.00
05/02/2017 07:00,2,0.000,ALERT,211.03,296.06,59.975,1493722803,"201051344000651","219011344069620",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,674693.2,674693.2,3984,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722853,1928416.00
05/02/2017 07:00,2,0.008,ALERT,209.90,295.16,59.970,1493722803,"274151322000088","219011344069620",27.35,3.70,0,293.06,297.26,0.0,0.0,0.000,894834.9,894834.9,3956,0,0,0,L,1151911521,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1493722854,1928417.00
05/02/2017 07:00,2,0.000,ALERT,210.80,294.56,59.975,1493722803,"274151322000068","219011344069620",0.00,3.70,0,292.76,379.92,0.0,0.0,0.000,771060.1,771060.1,4092,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493722856,1928418.00
05/02/2017 07:00,2,0.000,ALERT,210.80,296.66,59.970,1493722803,"201051344001135","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,670370.2,670370.2,3980,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722858,1928419.00
05/02/2017 07:00,2,0.000,ALERT,210.57,296.96,59.975,1493722803,"201051344000594","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,691149.2,691149.2,3976,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722860,1928420.00
05/02/2017 07:00,2,0.000,ALERT,211.25,296.06,59.981,1493722803,"201051344001203","219011344069620",0.00,2.50,0,293.96,300.27,0.0,0.0,0.000,679281.5,679281.5,3989,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493722862,1928421.00
05/02/2017 07:00,2,0.014,ALERT,209.90,294.86,59.954,1493722803,"274151322000054","219011344069620",28.90,3.70,0,293.66,297.57,0.0,0.0,0.000,912897.8,912897.8,3948,0,0,0,L,1151911521,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1493722863,1928422.00
05/02/2017 07:00,2,0.000,ALERT,211.25,296.06,59.970,1493722803,"201051344000867","219011344069620",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,675899.1,675899.1,3988,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722865,1928423.00
05/02/2017 07:00,2,0.000,ALERT,211.03,296.36,59.938,1493722803,"201051344001093","219011344069620",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,678141.2,678141.2,3980,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722867,1928424.00
05/02/2017 07:00,2,0.000,ALERT,210.80,296.36,59.970,1493722803,"201051344000900","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,697290.8,697290.8,3963,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493722869,1928425.00
05/02/2017 07:00,2,0.000,ALERT,211.03,295.76,59.954,1493722803,"201051344000648","219011344069620",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,686626.0,686626.0,3965,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722871,1928426.00
05/02/2017 07:00,2,0.000,ALERT,211.03,296.96,59.975,1493722803,"201051344000569","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,699644.2,699644.2,3955,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722873,1928427.00
05/02/2017 07:00,2,0.000,ALERT,210.80,296.36,59.965,1493722803,"201051344000983","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,690103.5,690103.5,3966,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493722875,1928428.00
05/02/2017 07:00,2,0.000,ALERT,211.03,296.36,59.928,1493722803,"201051344001158","219011344069620",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,675710.8,675710.8,3977,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722877,1928429.00
05/02/2017 07:00,2,0.000,ALERT,211.48,296.96,59.981,1493722803,"201051344000576","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,690341.9,690341.9,3962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493722878,1928430.00
05/02/2017 07:00,2,0.029,ALERT,210.35,294.26,59.975,1493722803,"274151322000087","219011344069620",27.99,4.00,0,292.76,296.66,0.0,0.0,0.000,885089.7,885089.7,4027,0,0,0,L,1151911521,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1493722880,1928431.00
05/02/2017 07:15,2,0.000,ALERT,211.03,295.76,59.970,1493723703,"201051344000645","219011344069620",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,689201.7,689201.7,3962,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493723705,1928432.00
05/02/2017 07:15,2,0.020,ALERT,209.90,294.26,59.965,1493723703,"274151322000085","219011344069620",29.72,3.70,0,291.25,299.07,0.0,0.0,0.000,909854.5,909854.5,3944,0,0,0,L,1151911521,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723707,1928433.00
05/02/2017 07:15,2,0.072,ALERT,211.25,295.46,59.938,1493723703,"201051344000633","219011344069620",30.28,3.00,0,292.16,297.57,2.3,0.3,0.000,675441.4,675441.4,3990,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493723709,1928434.00
05/02/2017 07:15,2,0.000,ALERT,210.57,295.76,59.938,1493723703,"201051344000469","219011344069620",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,678441.3,678441.3,3975,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723711,1928435.00
05/02/2017 07:15,2,0.119,ALERT,210.57,296.66,59.949,1493723703,"201051344000646","219011344069620",16.00,2.50,0,294.26,298.17,1.9,0.0,0.000,671996.5,671996.5,3987,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1493723713,1928436.00
05/02/2017 07:15,2,0.082,ALERT,209.22,294.26,59.938,1493723703,"274151322000052","219011344069620",18.92,3.00,0,290.95,299.67,1.6,0.0,0.000,943162.3,943162.3,3953,0,0,0,L,1151911521,0,119.97,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723714,1928437.00
05/02/2017 07:15,2,0.123,ALERT,210.80,296.66,59.959,1493723703,"201051344000585","219011344069620",13.46,3.30,0,294.26,298.17,1.7,0.0,0.000,683151.0,683151.0,3987,0,0,0,L,1122011218,0,120.42,121.10,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723716,1928438.00
05/02/2017 07:15,2,0.068,ALERT,211.03,296.96,59.959,1493723703,"201051344001230","219011344069620",30.14,3.00,0,294.86,298.17,2.1,0.1,0.000,676497.3,676497.3,3979,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1493723718,1928439.00
05/02/2017 07:15,2,0.086,ALERT,211.48,297.57,59.996,1493723703,"201051344000582","219011344069620",29.88,2.00,0,295.46,299.07,2.6,0.6,0.000,666388.8,666388.8,3978,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493723720,1928440.00
05/02/2017 07:15,2,0.162,ALERT,210.57,296.66,59.938,1493723703,"201051344000955","219011344069620",17.85,3.00,0,294.56,298.17,2.9,0.9,0.000,684875.9,684875.9,3988,0,0,0,L,1122011218,0,120.20,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1493723722,1928441.00
05/02/2017 07:15,2,0.000,ALERT,209.90,376.01,59.954,1493723703,"274151322000094","219011344069620",40.67,3.30,0,290.95,385.33,0.0,0.0,0.000,770692.6,770692.6,4080,0,0,0,L,1151911521,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723723,1928442.00
05/02/2017 07:15,2,0.162,ALERT,210.57,296.36,59.949,1493723703,"201051344000579","219011344069620",15.86,3.00,0,294.86,299.07,2.6,0.6,0.000,696059.2,696059.2,3974,0,0,0,L,1122011218,0,119.97,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1493723725,1928443.00
05/02/2017 07:15,2,0.107,ALERT,210.80,296.96,59.922,1493723703,"201051344000890","219011344069620",30.63,3.30,0,295.16,299.37,3.4,1.3,0.000,678755.3,678755.3,3989,0,0,0,L,1122011218,0,120.88,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1493723727,1928444.00
05/02/2017 07:15,2,0.160,ALERT,210.80,296.66,59.965,1493723703,"201051344000438","219011344069620",16.82,2.50,0,294.86,298.47,2.8,0.7,0.000,681537.0,681537.0,3980,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1493723729,1928445.00
05/02/2017 07:15,2,0.141,ALERT,211.03,296.06,59.944,1493723703,"201051344000417","219011344069620",19.70,3.00,0,293.36,297.57,2.8,0.8,0.000,639075.9,639075.9,4005,0,0,0,L,1122011218,0,120.65,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1493723731,1928446.00
05/02/2017 07:15,2,0.059,ALERT,209.90,294.86,59.928,1493723703,"274151322000083","219011344069620",19.38,3.30,0,291.85,299.97,1.1,0.0,0.000,933638.5,933638.5,3952,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723732,1928447.00
05/02/2017 07:15,2,0.059,ALERT,210.35,293.96,59.944,1493723703,"274151322000076","219011344069620",19.88,3.00,0,291.25,299.37,1.2,0.0,0.000,995217.6,995217.6,3951,0,0,0,L,1151911521,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1493723734,1928448.00
05/02/2017 07:15,2,0.000,ALERT,210.35,296.06,59.938,1493723703,"201051344000868","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,676972.9,676972.9,3978,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723736,1928449.00
05/02/2017 07:15,2,0.051,ALERT,209.67,295.46,59.938,1493723703,"274151322000095","219011344069620",19.72,3.00,0,292.76,300.27,1.0,0.0,0.000,985612.2,985612.2,3950,0,0,0,L,1151911521,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1493723738,1928450.00
05/02/2017 07:15,2,0.000,ALERT,210.35,295.46,59.954,1493723703,"201051344000988","219011344069620",0.00,3.00,0,291.55,297.87,0.0,0.0,0.000,614068.9,614068.9,3998,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723740,1928451.00
05/02/2017 07:15,2,0.072,ALERT,210.80,296.06,59.938,1493723703,"201051344001025","219011344069620",30.42,2.50,0,294.26,298.47,2.2,0.2,0.000,680830.0,680830.0,3989,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1493723741,1928452.00
05/02/2017 07:15,2,0.000,ALERT,210.35,295.76,59.944,1493723703,"201051344000458","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,689167.7,689167.7,3965,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723743,1928453.00
05/02/2017 07:15,2,0.000,ALERT,210.80,295.46,59.938,1493723703,"201051344000853","219011344069620",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,689665.1,689665.1,3966,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723745,1928454.00
05/02/2017 07:15,2,0.129,ALERT,211.25,296.66,59.970,1493723703,"201051344000685","219011344069620",16.68,3.00,0,294.26,298.47,2.2,0.2,0.000,681682.1,681682.1,3989,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493723747,1928455.00
05/02/2017 07:15,2,0.062,ALERT,211.03,295.76,59.949,1493723703,"201051344000917","219011344069620",30.14,4.00,0,293.36,297.57,1.9,0.0,0.000,678397.1,678397.1,3978,0,0,0,L,1122011218,0,120.65,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1493723749,1928456.00
05/02/2017 07:15,2,0.115,ALERT,211.03,296.66,59.944,1493723703,"201051344001145","219011344069620",16.56,3.00,0,295.16,298.77,2.0,0.0,0.000,686244.0,686244.0,3970,0,0,0,L,1122011218,0,120.65,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1493723751,1928457.00
05/02/2017 07:15,2,0.000,ALERT,210.80,295.76,59.938,1493723703,"201051344000651","219011344069620",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,674693.2,674693.2,3986,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723752,1928458.00
05/02/2017 07:15,2,0.043,ALERT,209.44,293.96,59.944,1493723703,"274151322000088","219011344069620",18.98,3.70,0,291.25,299.37,0.8,0.0,0.000,894834.9,894834.9,3958,0,0,0,L,1151911521,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723754,1928459.00
05/02/2017 07:15,2,0.006,ALERT,210.12,293.66,59.949,1493723703,"274151322000068","219011344069620",40.95,3.70,0,292.16,391.34,0.0,0.0,0.000,771060.1,771060.1,4094,0,0,0,L,1151911521,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723756,1928460.00
05/02/2017 07:15,2,0.121,ALERT,210.35,296.06,59.949,1493723703,"201051344001135","219011344069620",15.76,3.00,0,294.56,298.47,1.9,0.0,0.000,670370.2,670370.2,3982,0,0,0,L,1122011218,0,120.42,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723758,1928461.00
05/02/2017 07:15,2,0.139,ALERT,210.12,296.06,59.986,1493723703,"201051344000594","219011344069620",17.20,3.00,0,293.66,298.17,2.4,0.4,0.000,691149.2,691149.2,3978,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493723759,1928462.00
05/02/2017 07:15,2,0.068,ALERT,211.03,296.36,59.944,1493723703,"201051344001203","219011344069620",30.08,2.50,0,294.56,299.67,2.1,0.1,0.000,679281.5,679281.5,3991,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1493723761,1928463.00
05/02/2017 07:15,2,0.057,ALERT,209.22,294.56,59.959,1493723703,"274151322000054","219011344069620",20.02,3.70,0,291.55,299.67,1.2,0.0,0.000,912897.8,912897.8,3950,0,0,0,L,1151911521,0,120.88,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1493723763,1928464.00
05/02/2017 07:15,2,0.000,ALERT,210.57,294.86,59.944,1493723703,"201051344000867","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,675899.1,675899.1,3990,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723765,1928465.00
05/02/2017 07:15,2,0.127,ALERT,210.80,296.36,59.896,1493723703,"201051344001093","219011344069620",30.18,3.70,0,293.96,297.87,3.9,1.8,0.000,678141.3,678141.3,3982,0,0,0,L,1122011218,0,120.42,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1493723767,1928466.00
05/02/2017 07:15,2,0.000,ALERT,210.12,295.46,59.917,1493723703,"201051344000900","219011344069620",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,697290.8,697290.8,3965,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723768,1928467.00
05/02/2017 07:15,2,0.000,ALERT,210.35,294.86,59.949,1493723703,"201051344000648","219011344069620",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,686626.0,686626.0,3967,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723770,1928468.00
05/02/2017 07:15,2,0.000,ALERT,210.35,295.76,59.954,1493723703,"201051344000569","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,699644.2,699644.2,3957,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723772,1928469.00
05/02/2017 07:15,2,0.000,ALERT,210.35,295.46,59.970,1493723703,"201051344000983","219011344069620",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,690103.5,690103.5,3968,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723774,1928470.00
05/02/2017 07:15,2,0.053,ALERT,210.35,295.16,59.944,1493723703,"201051344001158","219011344069620",30.47,2.50,0,293.66,297.57,1.6,0.0,0.000,675710.8,675710.8,3979,0,0,0,L,1122011218,0,119.75,120.65,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493723776,1928471.00
05/02/2017 07:15,2,0.000,ALERT,210.80,295.76,59.954,1493723703,"201051344000576","219011344069620",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,690341.9,690341.9,3964,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493723778,1928472.00
05/02/2017 07:15,2,0.072,ALERT,209.90,293.66,59.944,1493723703,"274151322000087","219011344069620",19.82,4.00,0,290.65,298.77,1.5,0.0,0.000,885089.7,885089.7,4029,0,0,0,L,1151911521,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493723779,1928473.00
05/02/2017 07:30,2,0.131,ALERT,211.48,296.66,59.986,1493724604,"201051344000645","219011344069620",21.21,3.70,0,293.66,298.47,2.8,0.8,0.000,689201.7,689201.7,3964,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493724606,1928474.00
05/02/2017 07:30,2,0.086,ALERT,210.57,296.06,59.959,1493724604,"274151322000085","219011344069620",24.63,4.00,0,292.46,338.14,2.1,0.1,0.000,909854.5,909854.5,3946,0,0,0,L,1151911521,0,121.33,121.10,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493724607,1928475.00
05/02/2017 07:30,2,0.172,ALERT,211.93,296.96,59.970,1493724604,"201051344000633","219011344069620",21.95,3.00,0,292.16,297.87,3.9,1.8,0.000,675441.7,675441.7,3992,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1493724609,1928476.00
05/02/2017 07:30,2,0.180,ALERT,211.48,296.96,59.986,1493724604,"201051344000469","219011344069620",21.41,2.50,0,292.46,298.17,3.9,1.9,0.000,678441.5,678441.5,3977,0,0,0,L,1122011218,0,120.20,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493724611,1928477.00
05/02/2017 07:30,2,0.197,ALERT,210.80,325.52,59.981,1493724604,"201051344000646","219011344069620",23.74,3.00,0,294.26,356.48,4.8,2.7,0.000,671996.9,671996.9,3989,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724613,1928478.00
05/02/2017 07:30,2,0.129,ACTIVE,210.35,332.73,59.975,1493724604,"274151322000052","219011344069620",26.80,4.00,0,292.16,348.66,3.5,1.5,0.009,943162.5,943162.5,3955,0,0,0,L,1151911521,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724614,1928479.00
05/02/2017 07:30,2,0.170,ALERT,210.80,332.13,59.981,1493724604,"201051344000585","219011344069620",25.90,3.70,0,294.26,356.18,4.5,2.4,0.000,683151.3,683151.3,3989,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1493724616,1928480.00
05/02/2017 07:30,2,0.166,ALERT,210.57,296.96,59.991,1493724604,"201051344001230","219011344069620",21.91,3.00,0,294.86,317.70,3.7,1.7,0.000,676497.6,676497.6,3981,0,0,0,L,1122011218,0,121.10,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1493724618,1928481.00
05/02/2017 07:30,2,0.172,ALERT,211.03,297.87,60.007,1493724604,"201051344000582","219011344069620",23.22,2.50,0,295.76,333.33,4.1,2.0,0.000,666389.1,666389.1,3980,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1493724619,1928482.00
05/02/2017 07:30,2,0.223,ALERT,210.35,332.13,60.018,1493724604,"201051344000955","219011344069620",26.16,3.30,0,294.86,355.28,5.9,3.8,0.004,684876.6,684876.6,3990,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724621,1928483.00
05/02/2017 07:30,2,0.000,ALERT,210.57,294.56,59.986,1493724604,"274151322000094","219011344069620",42.78,3.00,0,291.25,407.57,0.0,0.0,0.000,770692.6,770692.6,4082,0,0,0,L,1151911521,0,120.20,121.78,0002,1,0,0,0,0,0,0,248,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1493724623,1928484.00
05/02/2017 07:30,2,0.203,ALERT,211.25,345.66,60.012,1493724604,"201051344000579","219011344069620",27.45,3.70,0,294.56,355.28,5.7,3.5,0.000,696059.8,696059.8,3976,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724625,1928485.00
05/02/2017 07:30,2,0.184,ALERT,210.35,309.29,59.986,1493724604,"201051344000890","219011344069620",24.59,3.30,0,294.86,336.94,4.6,2.5,0.000,678755.7,678755.7,3991,0,0,0,L,1122011218,0,120.88,119.97,0002,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493724626,1928486.00
05/02/2017 07:30,2,0.211,ACTIVE,210.80,332.73,60.002,1493724604,"201051344000438","219011344069620",27.06,3.00,0,294.86,351.07,5.8,3.7,0.000,681537.7,681537.7,3982,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724627,1928487.00
05/02/2017 07:30,2,0.229,ALERT,210.57,295.76,59.981,1493724604,"201051344000417","219011344069620",18.98,3.00,0,294.26,297.87,4.4,2.3,0.000,639076.3,639076.3,4007,0,0,0,L,1122011218,0,120.65,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1493724629,1928488.00
05/02/2017 07:30,2,0.111,ACTIVE,210.57,332.43,59.981,1493724604,"274151322000083","219011344069620",26.74,4.50,0,293.06,353.17,3.0,1.0,0.000,933638.6,933638.6,3954,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724630,1928489.00
05/02/2017 07:30,2,0.113,ACTIVE,211.03,333.93,59.975,1493724604,"274151322000076","219011344069620",27.39,4.00,0,292.76,356.48,3.1,1.1,0.004,995217.6,995217.6,3953,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724631,1928490.00
05/02/2017 07:30,2,0.154,ALERT,211.03,297.57,59.986,1493724604,"201051344000868","219011344069620",22.15,3.00,0,293.96,299.07,3.5,1.4,0.000,676973.0,676973.0,3980,0,0,0,L,1122011218,0,120.20,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1493724633,1928491.00
05/02/2017 07:30,2,0.107,ACTIVE,210.35,332.43,59.986,1493724604,"274151322000095","219011344069620",26.38,4.00,0,293.96,354.67,2.9,0.9,0.004,985612.2,985612.2,3952,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724634,1928492.00
05/02/2017 07:30,2,0.139,ALERT,210.80,296.96,59.991,1493724604,"201051344000988","219011344069620",18.73,3.30,0,291.25,298.17,2.7,0.6,0.000,614069.0,614069.0,4000,0,0,0,L,1122011218,0,120.20,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493724636,1928493.00
05/02/2017 07:30,2,0.160,ALERT,210.57,296.66,59.981,1493724604,"201051344001025","219011344069620",23.95,2.50,0,294.26,333.33,3.9,1.9,0.000,680830.2,680830.2,3991,0,0,0,L,1122011218,0,120.42,120.88,0002,0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493724637,1928494.00
05/02/2017 07:30,2,0.158,ALERT,210.80,296.96,59.981,1493724604,"201051344000458","219011344069620",21.73,4.00,0,293.06,299.07,3.5,1.5,0.000,689167.8,689167.8,3967,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1493724639,1928495.00
05/02/2017 07:30,2,0.133,ALERT,211.48,296.66,59.933,1493724604,"201051344000853","219011344069620",18.57,3.00,0,293.36,302.07,2.5,0.5,0.000,689665.2,689665.2,3968,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493724641,1928496.00
05/02/2017 07:30,2,0.188,ALERT,211.03,334.24,59.986,1493724604,"201051344000685","219011344069620",26.50,3.30,0,294.56,352.57,5.0,2.9,0.000,681682.6,681682.6,3991,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724643,1928497.00
05/02/2017 07:30,2,0.172,ALERT,211.03,296.36,59.981,1493724604,"201051344000917","219011344069620",21.39,4.00,0,293.06,308.69,3.7,1.7,0.000,678397.3,678397.3,3980,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1493724645,1928498.00
05/02/2017 07:30,2,0.182,ALERT,211.03,333.33,59.986,1493724604,"201051344001145","219011344069620",23.80,3.30,0,294.56,349.56,4.4,2.3,0.000,686244.3,686244.3,3972,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724647,1928499.00
05/02/2017 07:30,2,0.186,ALERT,210.80,299.97,60.002,1493724604,"201051344000651","219011344069620",23.70,2.00,0,293.96,333.33,4.5,2.4,0.000,674693.5,674693.5,3988,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493724649,1928500.00
05/02/2017 07:30,2,0.078,ALERT,211.25,310.79,59.996,1493724604,"274151322000068","219011344069620",25.13,4.00,0,290.95,409.08,2.0,0.0,0.000,771060.1,771060.1,4096,0,0,0,L,1151911521,0,121.33,121.55,0002,3,0,0,0,0,0,0,246,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1493724651,1928501.00
05/02/2017 07:30,2,0.160,ALERT,210.57,331.83,59.991,1493724604,"201051344001135","219011344069620",26.84,3.30,0,294.56,355.28,4.4,2.3,0.004,670370.5,670370.5,3984,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724653,1928502.00
05/02/2017 07:30,2,0.189,ACTIVE,211.25,333.63,59.986,1493724604,"201051344000594","219011344069620",27.51,3.30,0,293.06,360.99,5.3,3.2,0.004,691149.7,691149.7,3980,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724654,1928503.00
05/02/2017 07:30,2,0.184,ALERT,211.03,296.96,59.991,1493724604,"201051344001203","219011344069620",20.83,3.00,0,294.56,300.27,3.9,1.8,0.000,679281.8,679281.8,3993,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1493724656,1928504.00
05/02/2017 07:30,2,0.105,ACTIVE,210.57,332.13,59.991,1493724604,"274151322000054","219011344069620",27.15,5.00,0,292.46,347.46,2.9,0.9,0.000,912897.8,912897.8,3952,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724657,1928505.00
05/02/2017 07:30,2,0.150,ALERT,211.48,296.66,59.991,1493724604,"201051344000867","219011344069620",22.96,3.70,0,292.46,298.77,3.5,1.5,0.000,675899.3,675899.3,3992,0,0,0,L,1122011218,0,120.88,121.10,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493724659,1928506.00
05/02/2017 07:30,2,0.213,ALERT,210.80,297.26,59.991,1493724604,"201051344001093","219011344069620",23.18,4.00,0,294.26,332.43,5.0,2.9,0.000,678141.9,678141.9,3984,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1493724660,1928507.00
05/02/2017 07:30,2,0.082,ALERT,211.25,297.26,59.981,1493724604,"201051344000900","219011344069620",20.67,3.00,0,293.06,298.47,1.8,0.0,0.000,697290.8,697290.8,3967,0,0,0,L,1122011218,0,120.65,121.10,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493724662,1928508.00
05/02/2017 07:30,2,0.174,ALERT,211.48,296.66,59.986,1493724604,"201051344000648","219011344069620",22.68,2.50,0,292.76,298.47,4.0,1.9,0.000,686626.3,686626.3,3969,0,0,0,L,1122011218,0,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1493724664,1928509.00
05/02/2017 07:30,2,0.148,ALERT,211.25,297.87,59.986,1493724604,"201051344000569","219011344069620",19.96,3.00,0,293.96,299.37,3.0,1.0,0.000,699644.3,699644.3,3959,0,0,0,L,1122011218,0,120.20,121.55,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493724666,1928510.00
05/02/2017 07:30,2,0.139,ALERT,211.25,297.26,59.965,1493724604,"201051344000983","219011344069620",20.56,3.30,0,293.66,298.77,2.9,0.9,0.000,690103.6,690103.6,3970,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493724668,1928511.00
05/02/2017 07:30,2,0.156,ALERT,211.48,296.96,59.965,1493724604,"201051344001158","219011344069620",20.93,2.50,0,292.46,298.17,3.3,1.3,0.000,675711.0,675711.0,3981,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1493724669,1928512.00
05/02/2017 07:30,2,0.176,ALERT,211.70,297.57,59.986,1493724604,"201051344000576","219011344069620",21.63,3.00,0,293.36,298.77,3.9,1.8,0.000,690342.1,690342.1,3966,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493724671,1928513.00
05/02/2017 07:30,2,0.029,ALERT,210.80,294.56,59.991,1493724604,"274151322000087","219011344069620",31.67,4.50,0,290.65,333.63,0.0,0.0,0.000,885089.8,885089.8,4031,0,0,0,L,1151911521,0,120.88,121.55,0002,3,0,0,0,0,0,0,86,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724673,1928514.00
05/02/2017 07:30,2,0.102,ACTIVE,210.35,333.63,59.991,1493724604,"274151322000088","219011344069620",25.45,4.50,0,311.69,347.46,2.6,0.6,0.009,894834.9,894834.9,3961,0,0,0,L,1151911521,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493724674,1928515.00
05/02/2017 07:45,2,0.180,ACTIVE,211.48,310.19,60.002,1493725503,"201051344000645","219011344069620",23.58,3.70,0,295.16,318.61,4.3,2.2,0.000,689202.1,689202.1,3966,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725505,1928516.00
05/02/2017 07:45,2,0.146,ACTIVE,210.80,333.93,60.012,1493725503,"274151322000085","219011344069620",29.40,5.00,0,293.66,345.36,4.4,2.3,0.018,909854.8,909854.8,3948,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725506,1928517.00
05/02/2017 07:45,2,0.229,ALERT,211.93,336.04,59.991,1493725503,"201051344000633","219011344069620",24.37,3.70,0,293.66,361.59,5.7,3.6,0.000,675442.4,675442.4,3994,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725508,1928518.00
