ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 07:45,2,0.203,ALERT,211.48,334.54,60.002,1493725503,"201051344000469","219011344069620",27.21,3.00,0,293.96,351.07,5.7,3.5,0.004,678442.2,678442.2,3979,0,0,0,L,1122011218,0,120.20,121.55,0002,0,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725509,1928519.00
05/02/2017 07:45,2,0.229,ACTIVE,210.57,334.24,59.996,1493725503,"201051344000646","219011344069620",28.53,3.70,0,293.66,337.54,6.7,4.5,0.013,671997.9,671997.9,3991,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725510,1928520.00
05/02/2017 07:45,2,0.215,ACTIVE,210.57,334.84,60.018,1493725503,"274151322000052","219011344069620",27.83,5.00,0,315.60,345.66,6.1,3.9,0.013,943163.2,943163.2,3956,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725511,1928521.00
05/02/2017 07:45,2,0.213,ACTIVE,211.03,334.24,60.018,1493725503,"201051344000585","219011344069620",29.44,4.00,0,293.66,337.24,6.4,4.2,0.013,683152.2,683152.2,3991,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725512,1928522.00
05/02/2017 07:45,2,0.201,ACTIVE,210.80,333.03,60.034,1493725503,"201051344001230","219011344069620",26.98,3.70,0,294.86,355.58,5.5,3.4,0.009,676498.2,676498.2,3983,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725513,1928523.00
05/02/2017 07:45,2,0.203,ALERT,211.48,334.84,59.996,1493725503,"201051344000582","219011344069620",28.78,3.00,0,296.06,348.96,6.0,3.8,0.013,666389.9,666389.9,3982,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725515,1928524.00
05/02/2017 07:45,2,0.281,ACTIVE,210.57,333.33,59.996,1493725503,"201051344000955","219011344069620",29.32,3.70,0,294.26,337.84,8.4,6.2,0.022,684877.8,684877.8,3992,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725516,1928525.00
05/02/2017 07:45,2,0.098,ALERT,210.80,334.84,60.002,1493725503,"274151322000094","219011344069620",29.64,3.70,0,292.76,406.97,3.0,1.0,0.013,770692.7,770692.7,4084,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,10,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725518,1928526.00
05/02/2017 07:45,2,0.256,ACTIVE,211.25,333.63,59.991,1493725503,"201051344000579","219011344069620",29.00,4.00,0,295.76,346.56,7.5,5.3,0.013,696060.9,696060.9,3978,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725518,1928527.00
05/02/2017 07:45,2,0.223,ACTIVE,210.80,333.03,59.975,1493725503,"201051344000890","219011344069620",28.80,4.00,0,295.46,352.57,6.5,4.4,0.009,678756.6,678756.6,3993,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725519,1928528.00
05/02/2017 07:45,2,0.262,ALERT,211.25,334.54,60.002,1493725503,"201051344000438","219011344069620",29.04,3.30,0,294.56,339.04,7.7,5.5,0.018,681538.8,681538.8,3983,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725521,1928529.00
05/02/2017 07:45,2,0.256,ACTIVE,211.03,326.72,60.002,1493725503,"201051344000417","219011344069620",19.78,3.30,0,293.96,333.03,5.2,3.0,0.000,639077.0,639077.0,4009,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725522,1928530.00
05/02/2017 07:45,2,0.188,ALERT,210.80,334.54,59.991,1493725503,"274151322000083","219011344069620",27.89,5.50,0,294.26,337.54,5.3,3.2,0.022,933639.1,933639.1,3955,0,0,0,L,1151911521,0,120.65,121.55,0002,1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725524,1928531.00
05/02/2017 07:45,2,0.191,ACTIVE,211.25,333.93,59.996,1493725503,"274151322000076","219011344069620",28.80,5.00,0,321.91,342.65,5.6,3.5,0.022,995218.2,995218.2,3954,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725525,1928532.00
05/02/2017 07:45,2,0.191,ACTIVE,211.25,334.84,60.002,1493725503,"201051344000868","219011344069620",27.73,3.30,0,295.76,354.67,5.4,3.3,0.009,676973.7,676973.7,3982,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725526,1928533.00
05/02/2017 07:45,2,0.182,ACTIVE,210.57,333.33,59.965,1493725503,"274151322000095","219011344069620",27.97,4.50,0,307.78,351.37,5.2,3.1,0.022,985612.7,985612.7,3953,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725527,1928534.00
05/02/2017 07:45,2,0.166,ACTIVE,211.03,298.77,60.034,1493725503,"201051344000988","219011344069620",19.76,3.30,0,292.76,299.67,3.4,1.3,0.000,614069.3,614069.3,4002,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725527,1928535.00
05/02/2017 07:45,2,0.195,ACTIVE,210.80,333.03,59.996,1493725503,"201051344001025","219011344069620",29.00,3.30,0,293.96,352.87,5.8,3.7,0.009,680831.0,680831.0,3993,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725528,1928536.00
05/02/2017 07:45,2,0.189,ALERT,211.48,334.24,59.991,1493725503,"201051344000458","219011344069620",27.06,4.50,0,294.86,357.68,5.2,3.1,0.004,689168.4,689168.4,3969,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725530,1928537.00
05/02/2017 07:45,2,0.199,ACTIVE,211.93,335.14,60.002,1493725503,"201051344000853","219011344069620",27.43,3.30,0,294.86,346.86,5.6,3.4,0.009,689665.5,689665.5,3970,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725531,1928538.00
05/02/2017 07:45,2,0.232,ACTIVE,211.25,335.14,59.954,1493725503,"201051344000685","219011344069620",29.12,4.00,0,294.56,339.04,6.9,4.8,0.013,681683.6,681683.6,3993,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725532,1928539.00
05/02/2017 07:45,2,0.203,ACTIVE,211.25,334.54,59.991,1493725503,"201051344000917","219011344069620",26.30,5.00,0,293.36,355.28,5.4,3.3,0.013,678398.0,678398.0,3982,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725533,1928540.00
05/02/2017 07:45,2,0.201,ACTIVE,211.03,334.54,59.996,1493725503,"201051344001145","219011344069620",30.02,3.70,0,294.56,337.84,6.1,4.0,0.018,686245.1,686245.1,3974,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725534,1928541.00
05/02/2017 07:45,2,0.219,ACTIVE,211.03,334.24,59.975,1493725503,"201051344000651","219011344069620",28.59,3.00,0,294.26,350.17,6.3,4.2,0.013,674694.4,674694.4,3990,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725535,1928542.00
05/02/2017 07:45,2,0.170,ACTIVE,210.12,334.24,59.991,1493725503,"274151322000088","219011344069620",27.27,5.50,0,317.10,345.96,4.7,2.6,0.022,894835.2,894835.2,3962,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725536,1928543.00
05/02/2017 07:45,2,0.131,ALERT,211.48,334.84,59.991,1493725503,"274151322000068","219011344069620",30.16,5.00,0,293.06,408.78,4.0,2.0,0.013,771060.4,771060.4,4098,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725538,1928544.00
05/02/2017 07:45,2,0.201,ACTIVE,210.57,333.03,59.991,1493725503,"201051344001135","219011344069620",29.64,3.70,0,294.86,336.64,6.1,4.0,0.013,670371.3,670371.3,3986,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725538,1928545.00
05/02/2017 07:45,2,0.238,ALERT,211.03,333.93,59.996,1493725503,"201051344000594","219011344069620",29.58,4.00,0,295.16,339.34,7.2,5.0,0.013,691150.7,691150.7,3981,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725540,1928546.00
05/02/2017 07:45,2,0.217,ACTIVE,211.03,333.33,59.991,1493725503,"201051344001203","219011344069620",24.81,3.70,0,295.16,358.28,5.5,3.3,0.000,679282.5,679282.5,3995,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725541,1928547.00
05/02/2017 07:45,2,0.184,ACTIVE,210.57,334.54,59.986,1493725503,"274151322000054","219011344069620",27.71,6.00,0,316.20,345.66,5.2,3.1,0.018,912898.3,912898.3,3953,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725542,1928548.00
05/02/2017 07:45,2,0.189,ACTIVE,211.70,334.24,59.991,1493725503,"201051344000867","219011344069620",28.71,4.50,0,294.86,350.77,5.5,3.4,0.009,675899.9,675899.9,3994,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725543,1928549.00
05/02/2017 07:45,2,0.244,ACTIVE,211.03,334.54,59.991,1493725503,"201051344001093","219011344069620",28.13,4.50,0,295.16,341.45,7.0,4.8,0.009,678142.9,678142.9,3986,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725544,1928550.00
05/02/2017 07:45,2,0.107,ALERT,211.25,334.54,59.996,1493725503,"201051344000900","219011344069620",26.38,3.30,0,295.16,345.96,2.9,0.9,0.000,697290.9,697290.9,3969,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725546,1928551.00
05/02/2017 07:45,2,0.201,ACTIVE,211.70,334.84,59.970,1493725503,"201051344000648","219011344069620",28.17,3.00,0,294.86,350.47,5.8,3.7,0.004,686627.1,686627.1,3971,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725547,1928552.00
05/02/2017 07:45,2,0.172,ACTIVE,211.48,311.39,59.986,1493725503,"201051344000569","219011344069620",24.49,3.30,0,296.06,334.54,4.3,2.2,0.000,699644.7,699644.7,3961,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725547,1928553.00
05/02/2017 07:45,2,0.158,ALERT,211.25,323.11,59.986,1493725503,"201051344000983","219011344069620",25.60,3.30,0,295.46,333.63,4.1,2.1,0.000,690104.0,690104.0,3972,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725549,1928554.00
05/02/2017 07:45,2,0.170,ALERT,211.70,335.14,59.996,1493725503,"201051344001158","219011344069620",26.26,3.00,0,295.16,358.28,4.5,2.5,0.000,675711.4,675711.4,3983,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725551,1928555.00
05/02/2017 07:45,2,0.182,ALERT,211.48,298.77,59.944,1493725503,"201051344000576","219011344069620",23.20,3.30,0,295.46,348.66,4.3,2.2,0.000,690342.8,690342.8,3968,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725553,1928556.00
05/02/2017 07:45,2,0.170,ALERT,210.80,334.24,59.991,1493725503,"274151322000087","219011344069620",27.65,6.70,0,293.06,348.06,4.8,2.7,0.009,885090.2,885090.2,4033,0,0,0,L,1151911521,0,121.33,121.33,0002,6,0,0,0,0,0,0,12,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493725555,1928557.00
05/02/2017 08:00,2,0.229,ACTIVE,212.16,337.54,59.965,1493726403,"201051344000645","219011344069620",31.17,5.00,0,296.36,366.40,7.2,5.1,0.018,689203.1,689203.1,3967,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726404,1928558.00
05/02/2017 08:00,2,0.225,ACTIVE,211.03,334.24,59.981,1493726403,"274151322000085","219011344069620",29.54,6.00,0,331.23,338.14,6.7,4.6,0.031,909855.8,909855.8,3949,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726405,1928559.00
05/02/2017 08:00,2,0.252,ACTIVE,212.16,337.24,59.970,1493726403,"201051344000633","219011344069620",29.40,4.00,0,293.96,342.05,7.5,5.3,0.018,675443.6,675443.6,3996,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726406,1928560.00
05/02/2017 08:00,2,0.258,ACTIVE,211.70,335.44,59.954,1493726403,"201051344000469","219011344069620",26.22,3.30,0,294.86,340.25,6.8,4.7,0.009,678443.4,678443.4,3981,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726407,1928561.00
05/02/2017 08:00,2,0.271,ACTIVE,210.80,336.94,59.938,1493726403,"201051344000646","219011344069620",30.99,3.70,0,326.72,341.45,8.6,6.3,0.031,671999.3,671999.3,3992,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726408,1928562.00
05/02/2017 08:00,2,0.295,ACTIVE,210.57,335.14,59.922,1493726403,"274151322000052","219011344069620",28.94,5.00,0,330.03,339.34,8.7,6.4,0.035,943164.5,943164.5,3957,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726409,1928563.00
05/02/2017 08:00,2,0.236,ACTIVE,211.03,343.85,59.965,1493726403,"201051344000585","219011344069620",31.81,4.50,0,323.72,347.76,7.7,5.5,0.027,683153.5,683153.5,3992,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726410,1928564.00
05/02/2017 08:00,2,0.246,ALERT,211.03,333.63,59.944,1493726403,"201051344001230","219011344069620",29.22,4.00,0,295.16,337.24,7.3,5.2,0.013,676499.4,676499.4,3984,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726412,1928565.00
05/02/2017 08:00,2,0.256,ACTIVE,211.48,335.14,59.975,1493726403,"201051344000582","219011344069620",29.22,3.30,0,296.06,339.65,7.6,5.4,0.018,666391.1,666391.1,3984,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726413,1928566.00
05/02/2017 08:00,2,0.328,ACTIVE,210.57,341.15,59.975,1493726403,"201051344000955","219011344069620",31.51,4.00,0,327.32,350.17,10.5,8.2,0.040,684879.7,684879.7,3993,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726413,1928567.00
05/02/2017 08:00,2,0.152,ACTIVE,210.80,341.45,59.970,1493726403,"274151322000094","219011344069620",31.51,4.50,0,330.93,349.26,4.9,2.8,0.027,770693.2,770693.2,4086,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726414,1928568.00
05/02/2017 08:00,2,0.299,ACTIVE,211.70,335.14,60.012,1493726403,"201051344000579","219011344069620",30.71,4.00,0,321.91,345.96,9.3,7.1,0.027,696062.6,696062.6,3979,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726415,1928569.00
05/02/2017 08:00,2,0.256,ALERT,210.80,339.34,59.970,1493726403,"201051344000890","219011344069620",31.41,4.50,0,295.76,343.85,8.2,6.0,0.018,678757.9,678757.9,3994,0,0,0,L,1122011218,0,121.10,120.20,0002,4,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726417,1928570.00
05/02/2017 08:00,2,0.301,ACTIVE,211.03,347.16,59.975,1493726403,"201051344000438","219011344069620",32.16,3.70,0,327.92,355.88,9.8,7.6,0.031,681540.6,681540.6,3985,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726418,1928571.00
05/02/2017 08:00,2,0.299,ALERT,211.25,335.14,59.975,1493726403,"201051344000417","219011344069620",19.82,3.70,0,294.86,357.38,6.0,3.9,0.004,639077.9,639077.9,4010,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726420,1928572.00
05/02/2017 08:00,2,0.275,ACTIVE,211.03,335.74,59.970,1493726403,"274151322000083","219011344069620",28.73,5.50,0,330.63,338.74,8.1,5.9,0.044,933640.3,933640.3,3957,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726421,1928573.00
05/02/2017 08:00,2,0.285,ACTIVE,211.70,336.04,59.981,1493726403,"274151322000076","219011344069620",29.64,5.50,0,331.83,339.65,8.6,6.3,0.044,995219.6,995219.6,3955,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726422,1928574.00
05/02/2017 08:00,2,0.240,ALERT,211.48,337.84,59.975,1493726403,"201051344000868","219011344069620",31.17,4.00,0,296.36,339.95,7.6,5.4,0.022,676974.8,676974.8,3983,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726424,1928575.00
05/02/2017 08:00,2,0.279,ACTIVE,210.80,336.04,59.928,1493726403,"274151322000095","219011344069620",28.80,5.00,0,330.93,339.34,8.2,5.9,0.040,985613.9,985613.9,3954,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726424,1928576.00
05/02/2017 08:00,2,0.195,ACTIVE,211.48,336.04,59.981,1493726403,"201051344000988","219011344069620",20.34,4.00,0,294.26,348.96,4.0,2.0,0.004,614069.7,614069.7,4003,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726426,1928577.00
05/02/2017 08:00,2,0.230,ALERT,210.80,340.55,59.975,1493726403,"201051344001025","219011344069620",31.57,3.70,0,295.16,345.06,7.4,5.2,0.013,680832.2,680832.2,3994,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726428,1928578.00
05/02/2017 08:00,2,0.227,ACTIVE,211.48,334.54,59.981,1493726403,"201051344000458","219011344069620",29.76,5.50,0,295.16,338.74,6.8,4.7,0.013,689169.4,689169.4,3971,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726429,1928579.00
05/02/2017 08:00,2,0.254,ALERT,212.16,336.34,59.996,1493726403,"201051344000853","219011344069620",29.90,3.70,0,296.06,341.15,7.7,5.5,0.022,689666.7,689666.7,3971,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726430,1928580.00
05/02/2017 08:00,2,0.291,ACTIVE,211.25,340.25,59.965,1493726403,"201051344000685","219011344069620",31.43,4.00,0,322.81,345.96,9.3,7.1,0.035,681685.1,681685.1,3994,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726431,1928581.00
05/02/2017 08:00,2,0.250,ALERT,211.03,335.44,59.996,1493726403,"201051344000917","219011344069620",28.77,5.50,0,293.96,338.74,7.3,5.2,0.027,678399.1,678399.1,3983,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726433,1928582.00
05/02/2017 08:00,2,0.262,ACTIVE,211.25,341.45,59.975,1493726403,"201051344001145","219011344069620",31.57,3.70,0,329.43,356.18,8.4,6.2,0.031,686246.4,686246.4,3975,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726434,1928583.00
05/02/2017 08:00,2,0.275,ALERT,211.03,334.84,59.970,1493726403,"201051344000651","219011344069620",29.72,3.30,0,294.56,339.95,8.3,6.1,0.027,674695.8,674695.8,3991,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726436,1928584.00
05/02/2017 08:00,2,0.270,ACTIVE,210.57,335.14,59.965,1493726403,"274151322000088","219011344069620",27.77,5.50,0,330.03,339.04,7.6,5.4,0.031,894836.3,894836.3,3963,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726437,1928585.00
05/02/2017 08:00,2,0.199,ACTIVE,211.48,388.04,59.965,1493726403,"274151322000068","219011344069620",36.44,6.00,0,332.73,391.04,7.4,5.2,0.031,771061.3,771061.3,4100,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726438,1928586.00
05/02/2017 08:00,2,0.264,ACTIVE,210.80,334.84,59.986,1493726403,"201051344001135","219011344069620",30.85,4.00,0,323.41,351.67,8.3,6.1,0.027,670372.6,670372.6,3987,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726439,1928587.00
05/02/2017 08:00,2,0.299,ACTIVE,211.25,341.75,59.981,1493726403,"201051344000594","219011344069620",31.55,4.50,0,327.32,346.86,9.6,7.3,0.035,691152.4,691152.4,3983,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726440,1928588.00
05/02/2017 08:00,2,0.232,ALERT,211.25,334.54,59.970,1493726403,"201051344001203","219011344069620",30.45,3.70,0,295.46,339.95,7.2,5.0,0.018,679283.6,679283.6,3996,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726441,1928589.00
05/02/2017 08:00,2,0.277,ACTIVE,211.03,333.93,59.981,1493726403,"274151322000054","219011344069620",28.57,6.00,0,329.73,338.74,8.1,5.9,0.035,912899.5,912899.5,3954,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726442,1928590.00
05/02/2017 08:00,2,0.258,ALERT,211.93,337.24,59.975,1493726403,"201051344000867","219011344069620",31.17,5.00,0,294.86,343.85,8.1,5.9,0.027,675901.1,675901.1,3995,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726444,1928591.00
05/02/2017 08:00,2,0.301,ALERT,211.25,334.84,59.996,1493726403,"201051344001093","219011344069620",29.54,5.00,0,295.46,339.34,9.0,6.8,0.022,678144.4,678144.4,3987,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726446,1928592.00
05/02/2017 08:00,2,0.172,ACTIVE,211.48,335.74,59.981,1493726403,"201051344000900","219011344069620",30.55,4.00,0,295.76,352.27,5.4,3.3,0.018,697291.4,697291.4,3971,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726447,1928593.00
05/02/2017 08:00,2,0.281,ALERT,211.48,337.54,59.996,1493726403,"201051344000648","219011344069620",31.19,3.30,0,295.46,346.26,8.9,6.7,0.022,686628.4,686628.4,3972,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726448,1928594.00
05/02/2017 08:00,2,0.209,ALERT,211.48,335.44,59.991,1493726403,"201051344000569","219011344069620",28.77,4.00,0,296.06,351.97,6.1,4.0,0.013,699645.6,699645.6,3962,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726450,1928595.00
05/02/2017 08:00,2,0.193,ALERT,211.70,334.54,59.981,1493726403,"201051344000983","219011344069620",28.98,4.00,0,296.06,362.49,5.7,3.6,0.009,690104.7,690104.7,3974,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726452,1928596.00
05/02/2017 08:00,2,0.205,ACTIVE,211.70,335.14,59.986,1493726403,"201051344001158","219011344069620",30.08,3.30,0,295.16,338.74,6.3,4.1,0.018,675712.3,675712.3,3985,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726453,1928597.00
05/02/2017 08:00,2,0.250,ACTIVE,211.93,336.64,59.981,1493726403,"201051344000576","219011344069620",29.90,4.00,0,296.36,342.95,7.6,5.4,0.018,690343.9,690343.9,3970,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726454,1928598.00
05/02/2017 08:00,2,0.248,ACTIVE,211.03,333.93,59.986,1493726403,"274151322000087","219011344069620",29.28,7.30,0,326.72,343.25,7.3,5.2,0.027,885091.3,885091.3,4035,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493726455,1928599.00
05/02/2017 08:15,2,0.330,ACTIVE,212.16,343.85,59.970,1493727303,"201051344000645","219011344069620",31.75,5.50,0,331.53,357.68,10.7,8.4,0.049,689205.2,689205.2,3968,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727304,1928600.00
05/02/2017 08:15,2,0.314,ACTIVE,211.25,335.74,59.965,1493727303,"274151322000085","219011344069620",30.83,6.00,0,331.53,347.16,9.8,7.6,0.049,909857.8,909857.8,3950,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727305,1928601.00
05/02/2017 08:15,2,0.299,ACTIVE,212.38,345.06,59.954,1493727303,"201051344000633","219011344069620",31.85,4.50,0,330.03,352.87,9.7,7.4,0.035,675445.5,675445.5,3997,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727306,1928602.00
05/02/2017 08:15,2,0.289,ALERT,211.70,335.44,59.959,1493727303,"201051344000469","219011344069620",30.53,3.70,0,295.46,345.66,9.0,6.8,0.018,678445.1,678445.1,3982,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727308,1928603.00
05/02/2017 08:15,2,0.381,ACTIVE,210.80,339.04,59.922,1493727303,"201051344000646","219011344069620",31.15,4.00,0,328.82,356.18,12.1,9.7,0.062,672001.7,672001.7,3993,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727309,1928604.00
05/02/2017 08:15,2,0.410,ACTIVE,210.80,336.34,59.954,1493727303,"274151322000052","219011344069620",29.94,6.00,0,330.33,342.65,12.5,10.2,0.066,943167.2,943167.2,3958,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727310,1928605.00
05/02/2017 08:15,2,0.250,ACTIVE,211.25,360.69,59.965,1493727303,"201051344000585","219011344069620",33.56,5.00,0,330.93,369.70,8.5,6.3,0.022,683155.0,683155.0,3993,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727311,1928606.00
05/02/2017 08:15,2,0.316,ACTIVE,210.80,334.24,59.959,1493727303,"201051344001230","219011344069620",30.71,4.50,0,327.92,352.27,9.9,7.6,0.040,676501.3,676501.3,3986,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727312,1928607.00
05/02/2017 08:15,2,0.307,ACTIVE,211.48,345.66,59.959,1493727303,"201051344000582","219011344069620",31.91,3.70,0,328.22,354.97,10.0,7.7,0.035,666393.0,666393.0,3985,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727313,1928608.00
05/02/2017 08:15,2,0.469,ACTIVE,210.80,335.44,59.949,1493727303,"201051344000955","219011344069620",30.51,4.50,0,329.13,360.69,14.5,12.0,0.084,684882.7,684882.7,3994,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727313,1928609.00
05/02/2017 08:15,2,0.225,ACTIVE,211.03,434.33,59.949,1493727303,"274151322000094","219011344069620",41.35,6.30,0,333.03,449.65,9.4,7.2,0.044,770695.0,770695.0,4087,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727314,1928610.00
05/02/2017 08:15,2,0.369,ACTIVE,211.93,349.26,59.954,1493727303,"201051344000579","219011344069620",32.30,5.00,0,330.33,362.19,12.1,9.8,0.053,696065.0,696065.0,3980,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727315,1928611.00
05/02/2017 08:15,2,0.338,ACTIVE,211.03,348.06,59.970,1493727303,"201051344000890","219011344069620",32.24,4.50,0,330.03,360.38,11.1,8.8,0.040,678760.1,678760.1,3996,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727316,1928612.00
05/02/2017 08:15,2,0.414,ACTIVE,211.25,354.37,59.954,1493727303,"201051344000438","219011344069620",32.84,4.00,0,329.73,363.99,13.8,11.4,0.062,681543.3,681543.3,3986,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727317,1928613.00
05/02/2017 08:15,2,0.387,ACTIVE,211.48,334.54,59.959,1493727303,"201051344000417","219011344069620",20.30,4.00,0,295.16,338.44,8.0,5.8,0.022,639079.2,639079.2,4012,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727318,1928614.00
05/02/2017 08:15,2,0.414,ACTIVE,211.48,336.94,59.938,1493727303,"274151322000083","219011344069620",29.68,6.30,0,330.93,342.65,12.4,10.1,0.075,933642.8,933642.8,3958,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727319,1928615.00
05/02/2017 08:15,2,0.441,ACTIVE,211.70,336.94,59.991,1493727303,"274151322000076","219011344069620",29.90,5.50,0,331.53,343.25,13.3,10.9,0.080,995222.2,995222.2,3956,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727320,1928616.00
05/02/2017 08:15,2,0.354,ACTIVE,211.70,349.56,59.965,1493727303,"201051344000868","219011344069620",32.38,4.50,0,330.33,358.28,11.6,9.3,0.057,676977.0,676977.0,3985,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727321,1928617.00
05/02/2017 08:15,2,0.424,ACTIVE,211.25,336.64,59.959,1493727303,"274151322000095","219011344069620",29.94,5.50,0,330.33,341.75,12.9,10.5,0.080,985616.5,985616.5,3955,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727322,1928618.00
05/02/2017 08:15,2,0.256,ALERT,211.70,336.64,59.959,1493727303,"201051344000988","219011344069620",20.71,4.00,0,294.26,340.55,5.4,3.3,0.013,614070.5,614070.5,4004,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727324,1928619.00
05/02/2017 08:15,2,0.328,ACTIVE,211.03,341.15,59.996,1493727303,"201051344001025","219011344069620",31.51,3.70,0,329.43,354.97,10.5,8.2,0.044,680834.1,680834.1,3996,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727325,1928620.00
05/02/2017 08:15,2,0.258,ACTIVE,211.70,360.38,59.959,1493727303,"201051344000458","219011344069620",33.64,6.00,0,315.30,365.49,8.8,6.6,0.022,689170.9,689170.9,3972,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727326,1928621.00
05/02/2017 08:15,2,0.344,ACTIVE,212.38,345.36,59.954,1493727303,"201051344000853","219011344069620",31.93,4.00,0,330.33,356.78,11.1,8.8,0.053,689668.7,689668.7,3973,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727326,1928622.00
05/02/2017 08:15,2,0.410,ACTIVE,211.48,344.15,59.954,1493727303,"201051344000685","219011344069620",31.65,4.50,0,330.93,360.99,13.2,10.8,0.080,681687.6,681687.6,3995,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727327,1928623.00
05/02/2017 08:15,2,0.312,ACTIVE,211.25,347.46,59.944,1493727303,"201051344000917","219011344069620",32.03,5.50,0,327.32,356.48,10.2,8.0,0.035,678401.0,678401.0,3985,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727328,1928624.00
05/02/2017 08:15,2,0.377,ACTIVE,211.25,348.96,59.933,1493727303,"201051344001145","219011344069620",32.28,4.00,0,331.83,360.99,12.4,10.0,0.071,686248.7,686248.7,3976,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727329,1928625.00
05/02/2017 08:15,2,0.359,ACTIVE,211.03,335.14,59.970,1493727303,"201051344000651","219011344069620",30.73,3.30,0,328.52,350.47,11.2,8.9,0.044,674697.9,674697.9,3993,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727330,1928626.00
05/02/2017 08:15,2,0.406,ACTIVE,210.57,336.64,59.965,1493727303,"274151322000088","219011344069620",28.96,6.00,0,330.03,342.05,11.9,9.6,0.066,894838.6,894838.6,3964,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727331,1928627.00
05/02/2017 08:15,2,0.299,ACTIVE,211.70,411.48,59.970,1493727303,"274151322000068","219011344069620",38.90,7.30,0,333.33,449.95,11.9,9.5,0.062,771063.6,771063.6,4101,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727332,1928628.00
05/02/2017 08:15,2,0.369,ACTIVE,210.80,342.65,59.954,1493727303,"201051344001135","219011344069620",31.59,4.50,0,329.43,357.98,11.8,9.5,0.062,670374.8,670374.8,3988,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727333,1928629.00
05/02/2017 08:15,2,0.412,ACTIVE,211.48,349.56,59.981,1493727303,"201051344000594","219011344069620",32.28,4.50,0,329.73,360.38,13.5,11.1,0.075,691155.0,691155.0,3984,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727334,1928630.00
05/02/2017 08:15,2,0.316,ACTIVE,211.25,339.34,59.959,1493727303,"201051344001203","219011344069620",31.35,4.00,0,329.13,352.57,10.1,7.8,0.040,679285.4,679285.4,3998,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727334,1928631.00
05/02/2017 08:15,2,0.422,ACTIVE,211.03,336.34,59.954,1493727303,"274151322000054","219011344069620",29.24,6.30,0,330.03,342.05,12.5,10.2,0.062,912902.0,912902.0,3955,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727335,1928632.00
05/02/2017 08:15,2,0.383,ACTIVE,211.93,345.06,59.981,1493727303,"201051344000867","219011344069620",31.89,5.50,0,331.23,356.78,12.4,10.0,0.062,675903.4,675903.4,3997,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727337,1928633.00
05/02/2017 08:15,2,0.371,ACTIVE,211.03,347.46,59.959,1493727303,"201051344001093","219011344069620",32.12,5.50,0,328.22,358.58,12.1,9.8,0.049,678146.7,678146.7,3989,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727338,1928634.00
05/02/2017 08:15,2,0.289,ACTIVE,211.70,350.47,59.959,1493727303,"201051344000900","219011344069620",32.40,4.50,0,328.82,358.58,9.5,7.3,0.049,697292.9,697292.9,3972,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727338,1928635.00
05/02/2017 08:15,2,0.293,ACTIVE,211.93,350.47,59.965,1493727303,"201051344000648","219011344069620",32.56,4.00,0,331.23,362.19,9.7,7.4,0.031,686630.5,686630.5,3974,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727339,1928636.00
05/02/2017 08:15,2,0.262,ACTIVE,211.70,335.44,59.965,1493727303,"201051344000569","219011344069620",30.89,4.50,0,296.96,347.16,8.2,6.0,0.027,699647.0,699647.0,3964,0,0,0,L,1122011218,0,120.65,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727340,1928637.00
05/02/2017 08:15,2,0.234,ACTIVE,211.70,348.06,59.954,1493727303,"201051344000983","219011344069620",32.28,5.00,0,305.68,371.21,7.7,5.5,0.022,690106.0,690106.0,3976,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727341,1928638.00
05/02/2017 08:15,2,0.264,ACTIVE,211.93,348.06,59.954,1493727303,"201051344001158","219011344069620",32.24,3.70,0,329.13,360.69,8.6,6.4,0.035,675713.8,675713.8,3986,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727342,1928639.00
05/02/2017 08:15,2,0.281,ACTIVE,212.38,361.89,59.965,1493727303,"201051344000576","219011344069620",33.68,5.00,0,329.13,369.70,9.7,7.4,0.027,690345.7,690345.7,3971,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727343,1928640.00
05/02/2017 08:15,2,0.381,ACTIVE,211.25,335.14,59.965,1493727303,"274151322000087","219011344069620",30.02,8.00,0,330.63,341.75,11.6,9.3,0.049,885093.5,885093.5,4036,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493727344,1928641.00
05/02/2017 08:30,2,0.514,ACTIVE,212.38,362.19,59.981,1493728203,"201051344000645","219011344069620",33.52,6.00,0,332.43,372.11,17.4,14.9,0.106,689208.1,689208.1,3969,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728205,1928642.00
05/02/2017 08:30,2,0.740,ACTIVE,211.25,354.67,59.970,1493728203,"274151322000085","219011344069620",32.22,6.30,0,332.13,360.99,24.2,21.4,0.150,909861.3,909861.3,3951,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728206,1928643.00
05/02/2017 08:30,2,0.695,ACTIVE,212.61,360.38,59.975,1493728203,"201051344000633","219011344069620",33.16,5.00,0,332.13,373.01,23.4,20.7,0.168,675449.0,675449.0,3998,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728207,1928644.00
05/02/2017 08:30,2,0.451,ACTIVE,211.93,355.88,59.986,1493728203,"201051344000469","219011344069620",32.88,3.70,0,328.82,367.90,15.0,12.6,0.084,678447.4,678447.4,3984,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728208,1928645.00
05/02/2017 08:30,2,0.748,ACTIVE,211.25,361.89,59.981,1493728203,"201051344000646","219011344069620",33.18,4.50,0,329.43,372.11,25.2,22.4,0.177,672005.5,672005.5,3994,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728209,1928646.00
05/02/2017 08:30,2,0.902,ACTIVE,211.03,342.35,60.007,1493728203,"274151322000052","219011344069620",30.65,6.30,0,327.32,350.77,28.0,25.1,0.186,943171.4,943171.4,3959,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728209,1928647.00
05/02/2017 08:30,2,0.693,ACTIVE,211.70,359.48,59.975,1493728203,"201051344000585","219011344069620",33.04,5.50,0,328.82,385.93,23.2,20.5,0.155,683157.4,683157.4,3994,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728210,1928648.00
05/02/2017 08:30,2,0.562,ACTIVE,211.48,366.10,59.975,1493728203,"201051344001230","219011344069620",33.87,5.00,0,328.22,374.81,19.3,16.7,0.124,676504.3,676504.3,3987,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728211,1928649.00
05/02/2017 08:30,2,0.578,ACTIVE,211.93,357.98,59.970,1493728203,"201051344000582","219011344069620",33.00,4.00,0,329.43,368.80,19.4,16.8,0.119,666395.9,666395.9,3986,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728212,1928650.00
05/02/2017 08:30,2,0.895,ACTIVE,211.03,359.78,59.970,1493728203,"201051344000955","219011344069620",32.84,5.00,0,326.42,373.61,29.8,26.8,0.212,684887.3,684887.3,3995,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728213,1928651.00
05/02/2017 08:30,2,0.551,ACTIVE,211.25,444.54,59.965,1493728203,"274151322000094","219011344069620",42.08,7.30,0,331.83,456.27,23.6,20.8,0.141,770698.3,770698.3,4088,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728214,1928652.00
05/02/2017 08:30,2,0.656,ACTIVE,212.16,363.99,59.928,1493728203,"201051344000579","219011344069620",33.68,5.50,0,331.83,375.41,22.4,19.7,0.133,696068.5,696068.5,3981,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728215,1928653.00
05/02/2017 08:30,2,0.637,ACTIVE,211.48,358.58,59.975,1493728203,"201051344000890","219011344069620",33.14,5.00,0,330.03,371.21,21.4,18.7,0.128,678763.3,678763.3,3997,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728216,1928654.00
05/02/2017 08:30,2,0.801,ACTIVE,211.70,365.80,59.975,1493728203,"201051344000438","219011344069620",33.66,4.50,0,328.82,376.92,27.4,24.5,0.190,681547.5,681547.5,3987,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728217,1928655.00
05/02/2017 08:30,2,0.650,ACTIVE,211.70,337.54,59.965,1493728203,"201051344000417","219011344069620",21.25,4.50,0,327.62,342.95,14.0,11.6,0.084,639081.3,639081.3,4013,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728218,1928656.00
05/02/2017 08:30,2,0.887,ACTIVE,211.25,340.55,59.970,1493728203,"274151322000083","219011344069620",30.45,6.70,0,328.52,349.26,27.3,24.5,0.186,933646.8,933646.8,3959,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728219,1928657.00
05/02/2017 08:30,2,0.926,ACTIVE,211.70,345.06,59.949,1493728203,"274151322000076","219011344069620",31.13,6.30,0,330.03,355.28,29.2,26.3,0.194,995226.6,995226.6,3957,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728219,1928658.00
05/02/2017 08:30,2,0.658,ACTIVE,211.93,363.39,59.965,1493728203,"201051344000868","219011344069620",33.48,5.00,0,330.93,373.91,22.3,19.6,0.150,676980.4,676980.4,3986,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728220,1928659.00
05/02/2017 08:30,2,0.910,ACTIVE,211.25,339.95,59.965,1493728203,"274151322000095","219011344069620",30.75,6.00,0,328.82,352.87,28.4,25.5,0.181,985620.7,985620.7,3956,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728221,1928660.00
05/02/2017 08:30,2,0.443,ACTIVE,211.93,338.74,59.970,1493728203,"201051344000988","219011344069620",21.55,5.00,0,327.62,343.25,9.7,7.4,0.057,614071.7,614071.7,4006,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728222,1928661.00
05/02/2017 08:30,2,0.598,ACTIVE,211.48,355.58,59.970,1493728203,"201051344001025","219011344069620",32.84,4.00,0,329.43,369.10,19.9,17.3,0.128,680837.1,680837.1,3997,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728223,1928662.00
05/02/2017 08:30,2,0.271,ACTIVE,211.93,377.22,59.986,1493728203,"201051344000458","219011344069620",35.36,6.70,0,332.13,380.52,9.8,7.5,0.022,689172.7,689172.7,3973,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728224,1928663.00
