ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 08:30,2,0.596,ACTIVE,212.61,356.48,60.002,1493728203,"201051344000853","219011344069620",32.78,5.00,0,333.33,376.92,19.9,17.2,0.119,689671.8,689671.8,3974,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728225,1928664.00
05/02/2017 08:30,2,0.760,ACTIVE,211.93,364.29,59.981,1493728203,"201051344000685","219011344069620",33.50,5.00,0,330.93,375.11,25.8,23.0,0.194,681691.6,681691.6,3996,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728226,1928665.00
05/02/2017 08:30,2,0.594,ACTIVE,211.70,355.88,60.023,1493728203,"201051344000917","219011344069620",32.70,6.00,0,329.73,369.10,19.7,17.1,0.128,678403.9,678403.9,3986,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728227,1928666.00
05/02/2017 08:30,2,0.707,ACTIVE,211.70,365.19,59.975,1493728203,"201051344001145","219011344069620",33.60,4.50,0,331.83,376.62,24.1,21.3,0.172,686252.3,686252.3,3977,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728228,1928667.00
05/02/2017 08:30,2,0.637,ACTIVE,211.70,355.88,59.986,1493728203,"201051344000651","219011344069620",32.78,3.70,0,328.82,368.80,21.2,18.5,0.137,674701.1,674701.1,3994,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728229,1928668.00
05/02/2017 08:30,2,0.848,ACTIVE,210.80,336.94,59.975,1493728203,"274151322000088","219011344069620",30.00,6.30,0,328.22,348.66,25.7,22.9,0.164,894842.5,894842.5,3965,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728230,1928669.00
05/02/2017 08:30,2,0.604,ACTIVE,211.70,430.12,59.975,1493728203,"274151322000068","219011344069620",40.49,8.00,0,330.93,452.06,24.8,22.0,0.150,771067.3,771067.3,4102,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728230,1928670.00
05/02/2017 08:30,2,0.680,ACTIVE,211.25,357.38,59.959,1493728203,"201051344001135","219011344069620",32.94,4.50,0,329.13,370.30,22.8,20.0,0.168,670378.3,670378.3,3989,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728231,1928671.00
05/02/2017 08:30,2,0.760,ACTIVE,211.70,362.49,59.981,1493728203,"201051344000594","219011344069620",33.26,4.50,0,328.82,373.91,25.6,22.8,0.181,691159.0,691159.0,3985,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728232,1928672.00
05/02/2017 08:30,2,0.561,ACTIVE,211.70,354.67,59.965,1493728203,"201051344001203","219011344069620",32.80,4.50,0,330.93,371.51,18.6,16.1,0.115,679288.2,679288.2,3999,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728233,1928673.00
05/02/2017 08:30,2,0.859,ACTIVE,211.03,337.54,59.986,1493728203,"274151322000054","219011344069620",30.36,6.70,0,327.32,348.96,26.4,23.6,0.177,912906.0,912906.0,3956,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728234,1928674.00
05/02/2017 08:30,2,0.672,ACTIVE,212.38,360.38,59.981,1493728203,"201051344000867","219011344069620",33.30,6.30,0,331.53,372.11,22.7,20.0,0.150,675907.0,675907.0,3998,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728235,1928675.00
05/02/2017 08:30,2,0.648,ACTIVE,211.48,357.68,60.012,1493728203,"201051344001093","219011344069620",32.96,5.50,0,328.82,369.40,21.6,19.0,0.128,678150.2,678150.2,3990,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728236,1928676.00
05/02/2017 08:30,2,0.605,ACTIVE,211.93,361.59,59.981,1493728203,"201051344000900","219011344069620",33.26,5.00,0,331.83,371.81,20.4,17.8,0.146,697295.9,697295.9,3973,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728237,1928677.00
05/02/2017 08:30,2,0.510,ACTIVE,212.16,368.50,59.986,1493728203,"201051344000648","219011344069620",34.33,4.00,0,332.13,377.82,17.7,15.2,0.097,686633.3,686633.3,3975,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728238,1928678.00
05/02/2017 08:30,2,0.410,ACTIVE,212.16,346.86,59.986,1493728203,"201051344000569","219011344069620",32.05,5.00,0,330.03,362.79,13.3,11.0,0.062,699649.1,699649.1,3965,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728239,1928679.00
05/02/2017 08:30,2,0.256,ACTIVE,211.93,379.62,59.970,1493728203,"201051344000983","219011344069620",35.56,5.50,0,331.53,384.13,9.2,7.0,0.031,690107.6,690107.6,3977,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728240,1928680.00
05/02/2017 08:30,2,0.445,ACTIVE,212.16,358.28,59.981,1493728203,"201051344001158","219011344069620",33.16,4.00,0,331.53,367.30,15.0,12.6,0.084,675716.1,675716.1,3987,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728241,1928681.00
05/02/2017 08:30,2,0.547,ACTIVE,212.61,350.47,59.981,1493728203,"201051344000576","219011344069620",32.24,5.50,0,331.53,390.14,17.9,15.4,0.102,690347.6,690347.6,3972,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728242,1928682.00
05/02/2017 08:30,2,0.773,ACTIVE,211.25,345.06,59.975,1493728203,"274151322000087","219011344069620",31.31,9.00,0,327.62,355.28,24.6,21.8,0.137,885097.2,885097.2,4037,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493728243,1928683.00
05/02/2017 08:45,2,0.373,ACTIVE,211.93,351.07,59.991,1493729103,"201051344000645","219011344069620",32.52,6.30,0,332.73,376.01,12.3,9.9,0.057,689211.7,689211.7,3970,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729104,1928684.00
05/02/2017 08:45,2,0.539,ACTIVE,211.03,337.54,59.981,1493729103,"274151322000085","219011344069620",31.09,7.00,0,328.22,362.19,17.0,14.5,0.102,909866.6,909866.6,3952,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729105,1928685.00
05/02/2017 08:45,2,0.547,ACTIVE,211.93,355.28,59.970,1493729103,"201051344000633","219011344069620",32.68,5.50,0,332.43,375.71,18.1,15.6,0.119,675454.2,675454.2,3999,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729106,1928686.00
05/02/2017 08:45,2,0.391,ACTIVE,211.48,362.19,59.959,1493729103,"201051344000469","219011344069620",33.60,5.00,0,331.23,375.71,13.3,10.9,0.062,678451.3,678451.3,3985,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729107,1928687.00
05/02/2017 08:45,2,0.561,ACTIVE,210.80,352.87,60.002,1493729103,"201051344000646","219011344069620",32.38,5.00,0,328.82,373.91,18.4,15.9,0.115,672011.0,672011.0,3995,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729108,1928688.00
05/02/2017 08:45,2,0.605,ACTIVE,210.80,338.44,60.023,1493729103,"274151322000052","219011344069620",30.04,6.70,0,328.82,353.77,18.4,15.9,0.106,943177.3,943177.3,3960,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729108,1928689.00
05/02/2017 08:45,2,0.520,ACTIVE,211.25,350.47,59.991,1493729103,"201051344000585","219011344069620",32.22,6.00,0,331.53,372.41,17.0,14.5,0.102,683162.5,683162.5,3995,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729109,1928690.00
05/02/2017 08:45,2,0.469,ACTIVE,211.03,342.35,59.991,1493729103,"201051344001230","219011344069620",31.47,5.50,0,330.63,374.21,15.0,12.5,0.093,676508.6,676508.6,3988,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729110,1928691.00
05/02/2017 08:45,2,0.420,ACTIVE,211.48,354.37,59.986,1493729103,"201051344000582","219011344069620",32.80,4.50,0,330.93,370.90,14.0,11.6,0.071,666399.9,666399.9,3987,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729111,1928692.00
05/02/2017 08:45,2,0.674,ACTIVE,210.80,345.96,59.991,1493729103,"201051344000955","219011344069620",31.69,5.00,0,328.82,376.62,21.7,19.0,0.146,684893.9,684893.9,3996,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729112,1928693.00
05/02/2017 08:45,2,0.383,ACTIVE,211.03,424.41,59.986,1493729103,"274151322000094","219011344069620",40.24,8.00,0,332.13,454.76,15.6,13.2,0.093,770703.3,770703.3,4089,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729113,1928694.00
05/02/2017 08:45,2,0.467,ACTIVE,211.70,356.48,60.023,1493729103,"201051344000579","219011344069620",32.94,6.00,0,331.83,378.42,15.6,13.1,0.080,696073.2,696073.2,3982,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729114,1928695.00
05/02/2017 08:45,2,0.461,ACTIVE,210.80,357.08,59.959,1493729103,"201051344000890","219011344069620",33.12,5.50,0,330.03,374.21,15.5,13.0,0.071,678767.8,678767.8,3998,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729115,1928696.00
05/02/2017 08:45,2,0.619,ACTIVE,211.25,352.57,59.991,1493729103,"201051344000438","219011344069620",32.46,4.50,0,329.13,381.12,20.4,17.7,0.128,681553.6,681553.6,3988,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729116,1928697.00
05/02/2017 08:45,2,0.504,ACTIVE,211.25,335.74,60.023,1493729103,"201051344000417","219011344069620",20.71,4.50,0,330.03,344.76,10.6,8.3,0.044,639084.1,639084.1,4014,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729117,1928698.00
05/02/2017 08:45,2,0.576,ACTIVE,211.25,337.54,59.991,1493729103,"274151322000083","219011344069620",29.74,7.00,0,329.73,352.57,17.3,14.8,0.110,933652.6,933652.6,3960,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729117,1928699.00
05/02/2017 08:45,2,0.584,ACTIVE,211.70,340.55,59.986,1493729103,"274151322000076","219011344069620",31.05,6.70,0,331.53,358.28,18.4,15.8,0.115,995232.8,995232.8,3958,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729118,1928700.00
05/02/2017 08:45,2,0.436,ACTIVE,211.48,356.78,60.034,1493729103,"201051344000868","219011344069620",33.02,5.50,0,331.83,378.42,14.6,12.2,0.080,676983.7,676983.7,3987,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729119,1928701.00
05/02/2017 08:45,2,0.570,ACTIVE,211.25,335.74,59.986,1493729103,"274151322000095","219011344069620",30.59,6.70,0,330.03,356.48,17.6,15.1,0.110,985626.7,985626.7,3957,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729120,1928702.00
05/02/2017 08:45,2,0.299,ACTIVE,211.48,337.54,59.986,1493729103,"201051344000988","219011344069620",20.95,5.00,0,330.03,344.45,6.4,4.2,0.027,614073.4,614073.4,4007,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729121,1928703.00
05/02/2017 08:45,2,0.434,ACTIVE,211.03,339.34,59.996,1493729103,"201051344001025","219011344069620",31.25,4.50,0,330.33,372.11,13.7,11.3,0.066,680841.3,680841.3,3998,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729122,1928704.00
05/02/2017 08:45,2,0.471,ACTIVE,211.48,347.16,59.991,1493729103,"201051344000458","219011344069620",31.97,7.00,0,331.23,400.36,15.3,12.8,0.088,689176.9,689176.9,3974,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729123,1928705.00
05/02/2017 08:45,2,0.463,ACTIVE,212.16,357.98,59.986,1493729103,"201051344000853","219011344069620",33.14,5.50,0,332.73,381.12,15.5,13.1,0.093,689676.2,689676.2,3975,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729124,1928706.00
05/02/2017 08:45,2,0.566,ACTIVE,211.48,350.47,59.954,1493729103,"201051344000685","219011344069620",32.22,5.00,0,331.53,379.02,18.5,15.9,0.119,681697.3,681697.3,3997,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729125,1928707.00
05/02/2017 08:45,2,0.436,ACTIVE,211.48,345.36,59.991,1493729103,"201051344000917","219011344069620",31.79,6.30,0,330.03,373.61,14.1,11.6,0.080,678408.1,678408.1,3987,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729126,1928708.00
05/02/2017 08:45,2,0.545,ACTIVE,211.48,348.66,59.991,1493729103,"201051344001145","219011344069620",32.08,4.50,0,331.53,379.62,17.7,15.2,0.115,686257.7,686257.7,3978,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729127,1928709.00
05/02/2017 08:45,2,0.471,ACTIVE,211.25,337.24,60.018,1493729103,"201051344000651","219011344069620",30.81,4.00,0,331.23,372.41,14.7,12.3,0.080,674705.7,674705.7,3995,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729128,1928710.00
05/02/2017 08:45,2,0.531,ACTIVE,210.57,337.24,60.018,1493729103,"274151322000088","219011344069620",29.46,6.70,0,325.52,350.47,15.9,13.4,0.080,894847.9,894847.9,3966,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729129,1928711.00
05/02/2017 08:45,2,0.385,ACTIVE,211.70,425.31,59.975,1493729103,"274151322000068","219011344069620",40.33,9.00,0,329.43,447.55,15.7,13.2,0.084,771072.5,771072.5,4103,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729130,1928712.00
05/02/2017 08:45,2,0.471,ACTIVE,210.80,350.17,59.981,1493729103,"201051344001135","219011344069620",32.28,5.00,0,329.73,375.11,15.4,13.0,0.084,670383.2,670383.2,3990,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729131,1928713.00
05/02/2017 08:45,2,0.570,ACTIVE,211.25,348.66,59.970,1493729103,"201051344000594","219011344069620",31.99,5.00,0,329.43,376.62,18.5,15.9,0.115,691164.6,691164.6,3986,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729132,1928714.00
05/02/2017 08:45,2,0.391,ACTIVE,211.25,353.47,59.986,1493729103,"201051344001203","219011344069620",32.74,5.00,0,331.23,373.31,13.0,10.7,0.071,679292.2,679292.2,4000,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729132,1928715.00
05/02/2017 08:45,2,0.541,ACTIVE,210.57,336.34,59.981,1493729103,"274151322000054","219011344069620",30.00,7.00,0,327.02,352.87,16.5,14.0,0.102,912911.7,912911.7,3957,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729133,1928716.00
05/02/2017 08:45,2,0.521,ACTIVE,211.70,349.26,59.986,1493729103,"201051344000867","219011344069620",32.26,6.70,0,330.63,374.81,17.1,14.6,0.102,675912.0,675912.0,3999,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729134,1928717.00
05/02/2017 08:45,2,0.494,ACTIVE,211.25,336.34,59.986,1493729103,"201051344001093","219011344069620",30.49,6.00,0,330.33,372.41,15.3,12.9,0.075,678154.9,678154.9,3991,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729135,1928718.00
05/02/2017 08:45,2,0.297,ACTIVE,211.48,356.78,59.981,1493729103,"201051344000900","219011344069620",33.08,5.50,0,332.73,377.52,10.0,7.7,0.057,697298.8,697298.8,3974,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729136,1928719.00
05/02/2017 08:45,2,0.371,ACTIVE,211.48,360.38,59.975,1493729103,"201051344000648","219011344069620",33.46,5.00,0,332.13,379.02,12.6,10.2,0.057,686637.1,686637.1,3976,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729137,1928720.00
05/02/2017 08:45,2,0.447,ACTIVE,211.70,345.96,59.986,1493729103,"201051344000569","219011344069620",31.89,6.00,0,331.23,377.82,14.4,12.0,0.080,699653.2,699653.2,3966,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729138,1928721.00
05/02/2017 08:45,2,0.566,ACTIVE,211.70,343.25,59.981,1493729103,"201051344000983","219011344069620",31.45,6.00,0,329.73,398.26,18.1,15.5,0.124,690112.2,690112.2,3978,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729139,1928722.00
05/02/2017 08:45,2,0.305,ACTIVE,211.48,336.04,59.991,1493729103,"201051344001158","219011344069620",30.77,4.50,0,332.13,373.61,9.6,7.3,0.049,675719.0,675719.0,3988,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729140,1928723.00
05/02/2017 08:45,2,0.410,ACTIVE,211.93,340.55,59.938,1493729103,"201051344000576","219011344069620",31.31,6.00,0,331.83,379.02,13.1,10.7,0.057,690351.5,690351.5,3973,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729141,1928724.00
05/02/2017 08:45,2,0.533,ACTIVE,211.25,339.04,59.970,1493729103,"274151322000087","219011344069620",29.90,10.00,0,330.33,356.18,16.2,13.7,0.075,885102.7,885102.7,4038,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493729142,1928725.00
05/02/2017 09:00,2,0.834,ACTIVE,212.83,373.61,59.965,1493730003,"201051344000645","219011344069620",34.41,6.70,0,333.63,386.83,29.1,26.1,0.208,689215.0,689215.0,3971,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730004,1928726.00
05/02/2017 09:00,2,1.463,ACTIVE,211.48,355.58,59.959,1493730003,"274151322000085","219011344069620",31.49,7.00,0,328.52,365.49,46.6,43.1,0.314,909871.9,909871.9,3953,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730005,1928727.00
05/02/2017 09:00,2,1.445,ACTIVE,212.83,361.89,59.965,1493730003,"201051344000633","219011344069620",32.60,5.50,0,332.13,382.63,47.8,44.2,0.389,675459.8,675459.8,4000,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730006,1928728.00
05/02/2017 09:00,2,0.828,ACTIVE,212.61,377.52,59.996,1493730003,"201051344000469","219011344069620",34.73,5.00,0,331.23,387.14,29.3,26.3,0.217,678454.9,678454.9,3986,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730007,1928729.00
05/02/2017 09:00,2,1.342,ACTIVE,211.48,369.10,59.970,1493730003,"201051344000646","219011344069620",33.42,5.50,0,330.63,386.53,45.5,42.0,0.371,672016.5,672016.5,3996,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730008,1928730.00
05/02/2017 09:00,2,1.541,ACTIVE,211.03,345.96,59.965,1493730003,"274151322000052","219011344069620",31.25,7.00,0,328.22,363.39,48.7,45.1,0.331,943183.1,943183.1,3961,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730009,1928731.00
05/02/2017 09:00,2,1.240,ACTIVE,211.93,368.20,59.954,1493730003,"201051344000585","219011344069620",33.50,6.00,0,329.13,386.83,42.0,38.6,0.327,683167.6,683167.6,3996,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730010,1928732.00
05/02/2017 09:00,2,1.039,ACTIVE,211.70,374.51,59.970,1493730003,"201051344001230","219011344069620",34.27,5.50,0,330.33,386.83,36.2,33.0,0.278,676512.9,676512.9,3989,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730011,1928733.00
05/02/2017 09:00,2,0.920,ACTIVE,212.38,372.41,59.965,1493730003,"201051344000582","219011344069620",34.15,4.50,0,329.73,384.13,31.8,28.8,0.230,666403.8,666403.8,3988,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730012,1928734.00
05/02/2017 09:00,2,1.662,ACTIVE,211.48,360.38,59.959,1493730003,"201051344000955","219011344069620",32.24,5.50,0,328.22,384.43,54.2,50.4,0.446,684900.6,684900.6,3997,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730012,1928735.00
05/02/2017 09:00,2,1.051,ACTIVE,211.25,446.35,59.970,1493730003,"274151322000094","219011344069620",41.93,8.00,0,332.73,460.78,44.6,41.2,0.296,770708.3,770708.3,4090,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730013,1928736.00
05/02/2017 09:00,2,1.053,ACTIVE,212.61,378.12,59.970,1493730003,"201051344000579","219011344069620",34.71,6.30,0,331.83,391.34,37.1,33.9,0.270,696077.6,696077.6,3983,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730014,1928737.00
05/02/2017 09:00,2,1.068,ACTIVE,211.48,371.51,59.933,1493730003,"201051344000890","219011344069620",34.03,6.00,0,329.73,388.04,36.9,33.6,0.270,678772.2,678772.2,3999,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730015,1928738.00
05/02/2017 09:00,2,1.574,ACTIVE,211.93,371.51,59.970,1493730003,"201051344000438","219011344069620",33.56,5.00,0,329.73,391.04,53.5,49.7,0.420,681559.9,681559.9,3989,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730016,1928739.00
05/02/2017 09:00,2,1.119,ACTIVE,211.93,341.45,59.975,1493730003,"201051344000417","219011344069620",21.93,5.00,0,327.92,350.77,24.9,22.1,0.186,639087.0,639087.0,4015,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730017,1928740.00
05/02/2017 09:00,2,1.621,ACTIVE,211.25,345.66,59.975,1493730003,"274151322000083","219011344069620",31.15,7.30,0,329.43,364.89,51.2,47.5,0.358,933658.3,933658.3,3961,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730018,1928741.00
05/02/2017 09:00,2,1.703,ACTIVE,211.93,351.37,59.975,1493730003,"274151322000076","219011344069620",32.07,7.00,0,330.63,373.01,55.3,51.4,0.380,995238.8,995238.8,3959,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730019,1928742.00
05/02/2017 09:00,2,1.398,ACTIVE,212.16,369.70,59.991,1493730003,"201051344000868","219011344069620",33.52,5.50,0,331.23,386.83,47.5,43.9,0.380,676989.1,676989.1,3988,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730020,1928743.00
05/02/2017 09:00,2,1.678,ACTIVE,211.03,358.28,59.970,1493730003,"274151322000095","219011344069620",31.79,7.00,0,328.52,370.30,54.0,50.2,0.371,985632.6,985632.6,3958,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730021,1928744.00
05/02/2017 09:00,2,0.633,ACTIVE,212.38,341.15,60.023,1493730003,"201051344000988","219011344069620",22.15,5.50,0,328.82,347.16,14.3,11.8,0.106,614074.9,614074.9,4008,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730022,1928745.00
05/02/2017 09:00,2,1.037,ACTIVE,211.48,372.11,59.991,1493730003,"201051344001025","219011344069620",34.13,5.00,0,330.33,386.53,35.8,32.7,0.270,680845.3,680845.3,3999,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730022,1928746.00
05/02/2017 09:00,2,1.471,ACTIVE,212.38,365.80,59.975,1493730003,"201051344000458","219011344069620",33.12,7.30,0,331.53,385.33,49.4,45.7,0.402,689182.3,689182.3,3975,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730023,1928747.00
05/02/2017 09:00,2,1.377,ACTIVE,213.06,371.21,59.970,1493730003,"201051344000853","219011344069620",33.70,6.00,0,334.54,389.84,47.0,43.5,0.371,689681.3,689681.3,3976,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730024,1928748.00
05/02/2017 09:00,2,1.592,ACTIVE,211.93,367.90,59.965,1493730003,"201051344000685","219011344069620",33.12,5.00,0,330.93,390.44,53.5,49.7,0.451,681703.3,681703.3,3998,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730025,1928749.00
05/02/2017 09:00,2,1.117,ACTIVE,212.16,371.51,59.965,1493730003,"201051344000917","219011344069620",33.89,6.30,0,329.43,385.93,38.5,35.2,0.296,678412.4,678412.4,3988,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730026,1928750.00
05/02/2017 09:00,2,1.551,ACTIVE,211.93,370.00,59.965,1493730003,"201051344001145","219011344069620",33.34,5.00,0,331.83,391.64,52.4,48.6,0.424,686263.7,686263.7,3979,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730027,1928751.00
05/02/2017 09:00,2,1.180,ACTIVE,211.93,370.60,59.975,1493730003,"201051344000651","219011344069620",33.85,4.50,0,330.33,387.44,40.4,37.1,0.309,674710.3,674710.3,3996,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730028,1928752.00
05/02/2017 09:00,2,1.643,ACTIVE,210.80,346.86,59.959,1493730003,"274151322000088","219011344069620",30.83,7.00,0,327.62,364.29,51.3,47.6,0.345,894853.5,894853.5,3967,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730029,1928753.00
05/02/2017 09:00,2,1.152,ACTIVE,212.16,445.15,59.981,1493730003,"274151322000068","219011344069620",41.19,9.70,0,332.73,467.69,48.2,44.6,0.323,771077.8,771077.8,4104,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730030,1928754.00
05/02/2017 09:00,2,1.287,ACTIVE,211.70,373.61,59.975,1493730003,"201051344001135","219011344069620",34.03,5.00,0,330.33,391.04,44.4,40.9,0.354,670388.2,670388.2,3991,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730030,1928755.00
05/02/2017 09:00,2,1.604,ACTIVE,211.93,366.70,60.018,1493730003,"201051344000594","219011344069620",32.94,5.00,0,330.33,387.74,53.5,49.7,0.424,691170.7,691170.7,3987,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730031,1928756.00
05/02/2017 09:00,2,1.049,ACTIVE,212.16,370.00,59.975,1493730003,"201051344001203","219011344069620",33.93,5.50,0,330.93,385.63,36.0,32.9,0.274,679296.3,679296.3,4001,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730032,1928757.00
05/02/2017 09:00,2,1.641,ACTIVE,211.25,345.66,59.975,1493730003,"274151322000054","219011344069620",31.41,7.30,0,328.52,365.49,52.3,48.5,0.349,912917.5,912917.5,3958,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730033,1928758.00
05/02/2017 09:00,2,1.598,ACTIVE,212.61,362.79,59.944,1493730003,"201051344000867","219011344069620",32.64,6.30,0,331.53,384.43,52.9,49.1,0.420,675918.0,675918.0,4000,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730034,1928759.00
05/02/2017 09:00,2,1.211,ACTIVE,212.16,371.81,59.959,1493730003,"201051344001093","219011344069620",33.93,6.30,0,327.62,388.34,41.7,38.3,0.314,678159.8,678159.8,3992,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730035,1928760.00
05/02/2017 09:00,2,1.008,ACTIVE,212.61,377.52,60.018,1493730003,"201051344000900","219011344069620",34.55,6.00,0,332.13,391.34,35.4,32.2,0.283,697302.5,697302.5,3975,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730036,1928761.00
05/02/2017 09:00,2,0.885,ACTIVE,212.61,381.73,59.996,1493730003,"201051344000648","219011344069620",35.21,5.00,0,332.43,392.85,31.6,28.5,0.225,686640.8,686640.8,3977,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730037,1928762.00
05/02/2017 09:00,2,1.482,ACTIVE,212.61,367.00,59.928,1493730003,"201051344000569","219011344069620",33.18,6.30,0,332.13,388.64,49.8,46.2,0.407,699658.6,699658.6,3967,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730038,1928763.00
05/02/2017 09:00,2,1.684,ACTIVE,212.61,354.07,59.970,1493730003,"201051344000983","219011344069620",31.55,6.30,0,331.23,380.52,53.9,50.1,0.455,690118.5,690118.5,3979,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730039,1928764.00
05/02/2017 09:00,2,0.676,ACTIVE,212.83,373.31,59.981,1493730003,"201051344001158","219011344069620",34.45,5.00,0,329.43,384.13,23.6,20.9,0.168,675721.8,675721.8,3989,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730040,1928765.00
05/02/2017 09:00,2,1.199,ACTIVE,213.06,373.31,60.012,1493730003,"201051344000576","219011344069620",34.05,6.00,0,332.13,390.44,41.4,38.0,0.318,690356.0,690356.0,3974,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730040,1928766.00
05/02/2017 09:00,2,1.656,ACTIVE,211.70,346.26,59.965,1493730003,"274151322000087","219011344069620",31.17,10.70,0,327.92,362.79,52.3,48.6,0.318,885108.5,885108.5,4039,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730041,1928767.00
05/02/2017 09:15,2,2.355,ACTIVE,214.19,357.68,59.965,1493730903,"201051344000645","219011344069620",31.41,9.00,0,321.31,407.27,75.0,70.5,0.605,689229.7,689229.7,3972,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730904,1928768.00
05/02/2017 09:15,2,2.262,ACTIVE,212.16,347.16,59.959,1493730903,"274151322000085","219011344069620",30.71,10.00,0,327.92,378.42,70.3,66.0,0.477,909889.0,909889.0,3954,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730905,1928769.00
05/02/2017 09:15,2,2.393,ACTIVE,213.96,359.48,59.944,1493730903,"201051344000633","219011344069620",31.25,8.00,0,318.30,396.45,75.7,71.1,0.645,675477.9,675477.9,4001,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730906,1928770.00
05/02/2017 09:15,2,2.250,ACTIVE,213.96,365.49,59.917,1493730903,"201051344000469","219011344069620",32.26,7.30,0,329.43,408.48,73.6,69.1,0.610,678468.5,678468.5,3987,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730907,1928771.00
05/02/2017 09:15,2,2.504,ACTIVE,211.70,347.46,59.928,1493730903,"201051344000646","219011344069620",31.37,8.50,0,330.93,406.67,79.7,75.0,0.376,672034.3,672034.3,3997,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730908,1928772.00
05/02/2017 09:15,2,2.340,ACTIVE,211.70,360.08,59.970,1493730903,"274151322000052","219011344069620",31.15,10.70,0,327.92,379.62,73.8,69.3,0.508,943200.7,943200.7,3962,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730909,1928773.00
05/02/2017 09:15,2,2.455,ACTIVE,212.61,354.07,59.965,1493730903,"201051344000585","219011344069620",32.07,9.00,0,333.63,407.57,79.7,75.0,0.371,683184.6,683184.6,3997,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730910,1928774.00
05/02/2017 09:15,2,2.115,ACTIVE,211.70,373.31,59.959,1493730903,"201051344001230","219011344069620",33.32,7.70,0,342.65,411.48,71.3,66.9,0.597,676527.6,676527.6,3990,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730911,1928775.00
05/02/2017 09:15,2,1.740,ACTIVE,212.83,377.82,59.954,1493730903,"201051344000582","219011344069620",33.93,6.00,0,353.17,415.99,59.8,55.7,0.477,666415.9,666415.9,3989,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730912,1928776.00
05/02/2017 09:15,2,2.643,ACTIVE,211.70,351.07,59.965,1493730903,"201051344000955","219011344069620",31.69,8.50,0,335.74,398.86,84.9,80.0,0.402,684920.1,684920.1,3998,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730913,1928777.00
05/02/2017 09:15,2,1.617,ACTIVE,211.70,458.07,59.954,1493730903,"274151322000094","219011344069620",42.14,11.00,0,332.73,492.03,68.7,64.3,0.477,770724.0,770724.0,4091,0,0,0,L,1151911521,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730914,1928778.00
05/02/2017 09:15,2,2.482,ACTIVE,213.96,354.97,59.959,1493730903,"201051344000579","219011344069620",31.93,9.00,0,320.41,409.98,80.3,75.6,0.367,696093.6,696093.6,3984,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730915,1928779.00
05/02/2017 09:15,2,2.080,ACTIVE,211.48,378.42,59.970,1493730903,"201051344000890","219011344069620",33.93,7.70,0,347.16,412.38,71.6,67.2,0.575,678786.5,678786.5,4000,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730916,1928780.00
05/02/2017 09:15,2,2.607,ACTIVE,212.16,352.57,59.917,1493730903,"201051344000438","219011344069620",31.93,8.00,0,338.44,404.27,84.3,79.5,0.389,681579.0,681579.0,3990,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730917,1928781.00
05/02/2017 09:15,2,2.059,ACTIVE,211.93,346.56,59.944,1493730903,"201051344000417","219011344069620",21.91,6.30,0,330.33,376.01,45.7,42.2,0.376,639096.2,639096.2,4016,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730917,1928782.00
05/02/2017 09:15,2,2.326,ACTIVE,211.70,357.08,59.944,1493730903,"274151322000083","219011344069620",30.89,11.00,0,328.22,379.62,72.8,68.3,0.526,933675.6,933675.6,3962,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730918,1928783.00
05/02/2017 09:15,2,2.459,ACTIVE,212.61,350.47,59.996,1493730903,"274151322000076","219011344069620",31.99,12.30,0,336.94,386.53,79.6,74.9,0.305,995257.8,995257.8,3960,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730919,1928784.00
05/02/2017 09:15,2,2.436,ACTIVE,213.29,357.08,59.944,1493730903,"201051344000868","219011344069620",31.27,8.00,0,318.61,403.67,77.1,72.5,0.628,677006.4,677006.4,3989,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730920,1928785.00
05/02/2017 09:15,2,2.400,ACTIVE,211.70,357.38,59.949,1493730903,"274151322000095","219011344069620",31.59,11.70,0,333.63,385.03,76.8,72.2,0.517,985651.0,985651.0,3959,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730921,1928786.00
05/02/2017 09:15,2,1.033,ACTIVE,213.74,346.26,59.981,1493730903,"201051344000988","219011344069620",22.78,6.30,0,331.53,360.38,23.9,21.1,0.177,614079.5,614079.5,4009,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730922,1928787.00
05/02/2017 09:15,2,1.930,ACTIVE,211.93,377.22,59.954,1493730903,"201051344001025","219011344069620",33.95,7.00,0,349.26,413.89,66.2,62.0,0.539,680859.3,680859.3,4000,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730923,1928788.00
05/02/2017 09:15,2,2.324,ACTIVE,213.51,356.78,59.944,1493730903,"201051344000458","219011344069620",31.29,10.00,0,319.21,396.75,73.7,69.2,0.619,689200.0,689200.0,3976,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730924,1928789.00
05/02/2017 09:15,2,2.357,ACTIVE,213.96,358.28,59.965,1493730903,"201051344000853","219011344069620",31.01,8.50,0,316.80,399.76,74.0,69.5,0.623,689698.9,689698.9,3977,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730925,1928790.00
05/02/2017 09:15,2,2.441,ACTIVE,211.70,347.76,59.954,1493730903,"201051344000685","219011344069620",31.49,8.00,0,335.74,403.07,77.9,73.2,0.371,681722.2,681722.2,3999,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730926,1928791.00
05/02/2017 09:15,2,1.896,ACTIVE,212.16,376.62,59.891,1493730903,"201051344000917","219011344069620",33.70,7.70,0,346.86,409.98,64.8,60.6,0.535,678426.6,678426.6,3989,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730927,1928792.00
05/02/2017 09:15,2,2.346,ACTIVE,211.70,362.19,59.954,1493730903,"201051344001145","219011344069620",31.99,7.70,0,323.41,404.57,76.0,71.4,0.619,686282.2,686282.2,3980,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730928,1928793.00
05/02/2017 09:15,2,1.988,ACTIVE,212.16,376.01,59.959,1493730903,"201051344000651","219011344069620",33.60,6.00,0,344.15,410.58,67.8,63.5,0.548,674725.3,674725.3,3997,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730928,1928794.00
05/02/2017 09:15,2,2.152,ACTIVE,211.70,344.76,59.959,1493730903,"274151322000088","219011344069620",30.87,10.00,0,326.72,378.42,67.3,63.0,0.460,894870.6,894870.6,3968,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730929,1928795.00
05/02/2017 09:15,2,1.443,ACTIVE,212.61,451.46,59.959,1493730903,"274151322000068","219011344069620",42.60,11.70,0,416.29,489.33,61.7,57.6,0.415,771093.7,771093.7,4105,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730930,1928796.00
05/02/2017 09:15,2,2.291,ACTIVE,211.70,364.29,59.886,1493730903,"201051344001135","219011344069620",32.14,7.30,0,328.82,409.08,74.6,70.0,0.619,670405.1,670405.1,3992,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730931,1928797.00
05/02/2017 09:15,2,2.322,ACTIVE,212.83,355.88,59.965,1493730903,"201051344000594","219011344069620",31.15,8.50,0,319.81,396.45,73.3,68.8,0.588,691189.2,691189.2,3988,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730932,1928798.00
05/02/2017 09:15,2,1.863,ACTIVE,211.93,373.61,59.975,1493730903,"201051344001203","219011344069620",33.54,7.30,0,345.66,411.48,63.3,59.2,0.530,679310.2,679310.2,4002,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730933,1928799.00
05/02/2017 09:15,2,2.129,ACTIVE,211.93,344.15,59.959,1493730903,"274151322000054","219011344069620",30.99,10.70,0,326.12,380.22,66.9,62.6,0.451,912934.8,912934.8,3959,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730934,1928800.00
05/02/2017 09:15,2,2.268,ACTIVE,213.51,355.58,59.959,1493730903,"201051344000867","219011344069620",31.15,8.00,0,319.21,394.35,71.6,67.2,0.579,675936.2,675936.2,4001,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730935,1928801.00
05/02/2017 09:15,2,2.090,ACTIVE,211.70,369.70,59.959,1493730903,"201051344001093","219011344069620",32.84,8.00,0,338.14,408.78,69.6,65.2,0.552,678175.7,678175.7,3993,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730936,1928802.00
05/02/2017 09:15,2,2.215,ACTIVE,213.29,356.48,59.959,1493730903,"201051344000900","219011344069620",31.15,8.00,0,320.71,406.67,69.9,65.5,0.579,697318.4,697318.4,3976,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730937,1928803.00
05/02/2017 09:15,2,2.227,ACTIVE,213.51,355.88,59.959,1493730903,"201051344000648","219011344069620",31.13,7.70,0,316.20,407.27,70.3,65.9,0.566,686656.4,686656.4,3978,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730938,1928804.00
05/02/2017 09:15,2,2.225,ACTIVE,213.51,357.08,59.965,1493730903,"201051344000569","219011344069620",31.47,9.00,0,319.21,396.75,70.9,66.5,0.592,699676.7,699676.7,3968,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730939,1928805.00
05/02/2017 09:15,2,2.209,ACTIVE,213.51,356.18,59.949,1493730903,"201051344000983","219011344069620",31.27,9.00,0,319.21,393.15,70.0,65.6,0.601,690136.5,690136.5,3980,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730940,1928806.00
05/02/2017 09:15,2,1.184,ACTIVE,213.74,378.42,59.959,1493730903,"201051344001158","219011344069620",34.53,6.70,0,334.54,409.98,41.3,38.0,0.331,675730.1,675730.1,3990,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730941,1928807.00
