ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 09:15,2,2.246,ACTIVE,213.96,357.38,59.959,1493730903,"201051344000576","219011344069620",31.19,8.50,0,316.20,402.46,71.0,66.6,0.575,690373.1,690373.1,3975,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730941,1928808.00
05/02/2017 09:15,2,2.125,ACTIVE,211.93,349.86,59.949,1493730903,"274151322000087","219011344069620",30.79,15.80,0,328.82,378.42,66.2,62.0,0.429,885125.8,885125.8,4040,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493730942,1928809.00
05/02/2017 09:30,2,2.330,ACTIVE,214.19,357.68,59.975,1493731803,"201051344000645","219011344069620",30.57,10.70,0,318.61,392.55,72.2,67.7,0.579,689252.2,689252.2,3973,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731804,1928810.00
05/02/2017 09:30,2,2.170,ACTIVE,212.16,344.76,59.981,1493731803,"274151322000085","219011344069620",29.86,12.70,0,327.62,375.41,65.6,61.4,0.451,909909.6,909909.6,3955,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731805,1928811.00
05/02/2017 09:30,2,2.281,ACTIVE,213.96,358.28,59.986,1493731803,"201051344000633","219011344069620",31.07,9.70,0,318.61,392.85,71.8,67.4,0.605,675500.4,675500.4,4002,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731806,1928812.00
05/02/2017 09:30,2,2.326,ACTIVE,214.19,358.58,59.981,1493731803,"201051344000469","219011344069620",30.69,9.70,0,317.40,394.65,72.3,67.9,0.601,678491.1,678491.1,3988,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731807,1928813.00
05/02/2017 09:30,2,2.346,ACTIVE,212.38,355.58,59.981,1493731803,"201051344000646","219011344069620",30.83,10.70,0,317.70,396.45,73.3,68.8,0.619,672057.3,672057.3,3998,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731808,1928814.00
05/02/2017 09:30,2,2.213,ACTIVE,212.16,359.48,59.970,1493731803,"274151322000052","219011344069620",30.73,12.70,0,328.22,377.52,68.8,64.5,0.486,943222.3,943222.3,3963,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731809,1928815.00
05/02/2017 09:30,2,2.367,ACTIVE,212.83,357.08,60.012,1493731803,"201051344000585","219011344069620",30.83,11.00,0,319.51,393.45,73.9,69.4,0.610,683207.6,683207.6,3998,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731810,1928816.00
05/02/2017 09:30,2,2.383,ACTIVE,212.38,354.67,59.975,1493731803,"201051344001230","219011344069620",30.69,10.70,0,318.30,405.17,74.1,69.6,0.623,676550.1,676550.1,3991,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731811,1928817.00
05/02/2017 09:30,2,2.299,ACTIVE,213.29,356.48,60.002,1493731803,"201051344000582","219011344069620",31.27,8.00,0,324.32,409.98,72.8,68.3,0.588,666435.5,666435.5,3990,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731812,1928818.00
05/02/2017 09:30,2,2.438,ACTIVE,212.16,356.18,59.970,1493731803,"201051344000955","219011344069620",30.77,10.70,0,319.21,397.66,76.0,71.4,0.636,684943.9,684943.9,3999,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731812,1928819.00
05/02/2017 09:30,2,1.477,ACTIVE,212.16,438.23,59.981,1493731803,"274151322000094","219011344069620",41.01,14.30,0,415.09,491.13,61.6,57.5,0.420,770743.2,770743.2,4092,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731813,1928820.00
05/02/2017 09:30,2,2.338,ACTIVE,213.96,358.28,59.986,1493731803,"201051344000579","219011344069620",30.87,11.30,0,319.21,396.45,73.2,68.7,0.597,696116.2,696116.2,3985,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731814,1928821.00
05/02/2017 09:30,2,2.461,ACTIVE,212.38,355.28,59.981,1493731803,"201051344000890","219011344069620",30.71,11.00,0,319.81,406.97,76.5,72.0,0.619,678808.6,678808.6,4001,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731815,1928822.00
05/02/2017 09:30,2,2.434,ACTIVE,212.83,357.38,59.965,1493731803,"201051344000438","219011344069620",30.81,9.70,0,319.51,397.35,76.0,71.4,0.619,681602.8,681602.8,3991,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731816,1928823.00
05/02/2017 09:30,2,2.432,ACTIVE,212.83,350.17,59.970,1493731803,"201051344000417","219011344069620",20.08,9.00,0,318.61,389.24,49.5,45.8,0.411,639110.3,639110.3,4017,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731817,1928824.00
05/02/2017 09:30,2,2.141,ACTIVE,212.16,345.96,59.965,1493731803,"274151322000083","219011344069620",30.81,13.70,0,327.02,377.82,66.8,62.6,0.482,933696.6,933696.6,3963,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731818,1928825.00
05/02/2017 09:30,2,2.312,ACTIVE,212.61,355.88,59.959,1493731803,"274151322000076","219011344069620",31.19,14.30,0,329.13,386.23,73.0,68.5,0.508,995281.1,995281.1,3961,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731819,1928826.00
05/02/2017 09:30,2,2.295,ACTIVE,213.29,356.18,59.975,1493731803,"201051344000868","219011344069620",30.53,10.00,0,320.41,391.94,71.0,66.6,0.579,677028.9,677028.9,3990,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731820,1928827.00
05/02/2017 09:30,2,2.246,ACTIVE,211.93,351.37,59.959,1493731803,"274151322000095","219011344069620",31.05,15.00,0,327.02,384.43,70.5,66.2,0.482,985673.7,985673.7,3960,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731821,1928828.00
05/02/2017 09:30,2,1.527,ACTIVE,213.74,349.26,59.970,1493731803,"201051344000988","219011344069620",21.79,8.00,0,333.93,383.83,33.8,30.7,0.278,614087.5,614087.5,4010,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731821,1928829.00
05/02/2017 09:30,2,2.338,ACTIVE,212.38,354.97,59.975,1493731803,"201051344001025","219011344069620",31.05,10.70,0,320.41,406.67,73.5,69.0,0.601,680880.8,680880.8,4001,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731822,1928830.00
05/02/2017 09:30,2,2.240,ACTIVE,213.74,356.18,59.981,1493731803,"201051344000458","219011344069620",30.61,11.70,0,319.51,394.95,69.5,65.2,0.583,689222.1,689222.1,3977,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731823,1928831.00
05/02/2017 09:30,2,2.236,ACTIVE,214.41,358.58,59.954,1493731803,"201051344000853","219011344069620",30.99,10.00,0,320.71,396.15,70.2,65.8,0.579,689721.3,689721.3,3978,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731824,1928832.00
05/02/2017 09:30,2,2.309,ACTIVE,212.61,355.88,59.959,1493731803,"201051344000685","219011344069620",30.91,9.70,0,319.51,395.85,72.3,67.8,0.614,681745.6,681745.6,4000,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731825,1928833.00
05/02/2017 09:30,2,2.285,ACTIVE,212.83,355.88,59.959,1493731803,"201051344000917","219011344069620",30.87,10.00,0,320.11,405.47,71.5,67.1,0.588,678448.3,678448.3,3990,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731826,1928834.00
05/02/2017 09:30,2,2.262,ACTIVE,212.61,354.67,59.981,1493731803,"201051344001145","219011344069620",31.09,9.30,0,321.01,395.55,71.2,66.8,0.579,686305.2,686305.2,3981,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731827,1928835.00
05/02/2017 09:30,2,2.352,ACTIVE,212.83,356.78,59.970,1493731803,"201051344000651","219011344069620",30.63,8.50,0,319.81,403.97,73.0,68.5,0.597,674747.6,674747.6,3998,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731828,1928836.00
05/02/2017 09:30,2,2.090,ACTIVE,211.70,356.18,59.954,1493731803,"274151322000088","219011344069620",30.24,12.30,0,328.22,375.41,64.0,59.8,0.424,894891.5,894891.5,3969,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731829,1928837.00
05/02/2017 09:30,2,1.477,ACTIVE,212.61,433.12,59.954,1493731803,"274151322000068","219011344069620",39.78,15.30,0,416.29,485.42,59.5,55.5,0.407,771112.9,771112.9,4106,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731830,1928838.00
05/02/2017 09:30,2,2.289,ACTIVE,212.61,355.28,59.959,1493731803,"201051344001135","219011344069620",30.71,9.70,0,318.91,394.65,71.3,66.9,0.592,670428.1,670428.1,3993,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731831,1928839.00
05/02/2017 09:30,2,2.262,ACTIVE,213.06,355.58,59.959,1493731803,"201051344000594","219011344069620",30.55,10.30,0,318.00,394.65,70.0,65.7,0.575,691212.0,691212.0,3989,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731832,1928840.00
05/02/2017 09:30,2,2.340,ACTIVE,213.06,355.88,59.954,1493731803,"201051344001203","219011344069620",30.57,10.30,0,318.00,407.57,72.5,68.0,0.601,679331.8,679331.8,4003,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731833,1928841.00
05/02/2017 09:30,2,2.094,ACTIVE,211.93,354.97,59.954,1493731803,"274151322000054","219011344069620",30.14,13.00,0,326.42,376.01,63.8,59.7,0.433,912955.7,912955.7,3960,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731833,1928842.00
05/02/2017 09:30,2,2.236,ACTIVE,213.74,355.58,59.959,1493731803,"201051344000867","219011344069620",30.49,9.00,0,320.41,391.64,69.1,64.8,0.561,675958.7,675958.7,4002,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731834,1928843.00
05/02/2017 09:30,2,2.312,ACTIVE,212.83,357.08,59.949,1493731803,"201051344001093","219011344069620",31.23,11.00,0,318.00,403.37,73.2,68.7,0.583,678198.9,678198.9,3994,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731835,1928844.00
05/02/2017 09:30,2,2.189,ACTIVE,213.74,356.78,59.965,1493731803,"201051344000900","219011344069620",30.99,9.70,0,318.91,394.35,68.7,64.4,0.570,697340.8,697340.8,3977,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731836,1928845.00
05/02/2017 09:30,2,2.205,ACTIVE,213.74,356.18,59.959,1493731803,"201051344000648","219011344069620",30.67,9.70,0,320.71,392.25,68.5,64.2,0.561,686678.6,686678.6,3979,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731837,1928846.00
05/02/2017 09:30,2,2.207,ACTIVE,213.74,357.08,59.949,1493731803,"201051344000569","219011344069620",31.09,10.00,0,318.61,393.15,69.6,65.2,0.566,699699.0,699699.0,3969,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731838,1928847.00
05/02/2017 09:30,2,2.168,ACTIVE,213.96,357.08,59.954,1493731803,"201051344000983","219011344069620",31.25,10.30,0,320.11,393.45,68.6,64.3,0.588,690158.7,690158.7,3981,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731839,1928848.00
05/02/2017 09:30,2,2.084,ACTIVE,213.96,356.18,59.954,1493731803,"201051344001158","219011344069620",31.33,9.70,0,329.43,418.09,66.2,62.0,0.552,675746.2,675746.2,3991,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731840,1928849.00
05/02/2017 09:30,2,2.203,ACTIVE,214.19,358.28,59.959,1493731803,"201051344000576","219011344069620",31.01,9.70,0,318.61,396.15,69.3,64.9,0.566,690395.5,690395.5,3976,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731841,1928850.00
05/02/2017 09:30,2,2.078,ACTIVE,212.38,351.07,59.949,1493731803,"274151322000087","219011344069620",30.34,19.00,0,327.92,375.71,63.8,59.7,0.433,885146.5,885146.5,4041,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493731842,1928851.00
05/02/2017 09:45,2,1.928,ACTIVE,213.74,354.07,59.944,1493732703,"201051344000645","219011344069620",31.07,9.30,0,319.21,390.74,60.7,56.7,0.491,689266.3,689266.3,3974,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732704,1928852.00
05/02/2017 09:45,2,1.826,ACTIVE,211.48,341.75,59.970,1493732703,"274151322000085","219011344069620",30.26,11.70,0,328.52,376.01,56.0,52.1,0.384,909922.4,909922.4,3956,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732705,1928853.00
05/02/2017 09:45,2,1.963,ACTIVE,213.51,354.97,59.959,1493732703,"201051344000633","219011344069620",30.99,9.30,0,318.30,391.04,61.7,57.6,0.517,675514.6,675514.6,4003,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732706,1928854.00
05/02/2017 09:45,2,1.998,ACTIVE,213.51,353.47,60.018,1493732703,"201051344000469","219011344069620",30.95,9.00,0,317.70,391.04,62.6,58.5,0.521,678505.4,678505.4,3989,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732707,1928855.00
05/02/2017 09:45,2,2.061,ACTIVE,212.16,354.07,59.975,1493732703,"201051344000646","219011344069620",31.05,10.30,0,319.21,387.74,64.8,60.6,0.535,672071.9,672071.9,3999,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732708,1928856.00
05/02/2017 09:45,2,1.947,ACTIVE,211.48,353.47,59.965,1493732703,"274151322000052","219011344069620",30.59,11.70,0,327.92,376.01,60.3,56.2,0.424,943235.8,943235.8,3964,0,0,0,L,1151911521,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732709,1928857.00
05/02/2017 09:45,2,2.113,ACTIVE,212.83,354.67,59.965,1493732703,"201051344000585","219011344069620",30.91,10.70,0,320.11,387.74,66.2,62.0,0.544,683222.4,683222.4,3999,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732710,1928858.00
05/02/2017 09:45,2,2.117,ACTIVE,212.16,352.27,60.018,1493732703,"201051344001230","219011344069620",30.89,10.30,0,317.40,388.94,66.2,62.0,0.544,676564.8,676564.8,3992,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732711,1928859.00
05/02/2017 09:45,2,2.117,ACTIVE,213.06,355.58,59.975,1493732703,"201051344000582","219011344069620",30.91,8.00,0,317.40,389.24,66.3,62.1,0.535,666450.1,666450.1,3991,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732712,1928860.00
05/02/2017 09:45,2,2.152,ACTIVE,211.93,354.07,59.986,1493732703,"201051344000955","219011344069620",31.09,10.00,0,317.10,388.34,67.8,63.6,0.566,684958.9,684958.9,4000,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732712,1928861.00
05/02/2017 09:45,2,1.293,ACTIVE,211.70,444.54,59.975,1493732703,"274151322000094","219011344069620",40.99,13.00,0,332.13,484.22,54.2,50.4,0.380,770755.0,770755.0,4093,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732713,1928862.00
05/02/2017 09:45,2,2.041,ACTIVE,213.51,356.48,60.002,1493732703,"201051344000579","219011344069620",31.21,10.70,0,319.81,390.74,64.5,60.4,0.530,696130.5,696130.5,3986,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732714,1928863.00
05/02/2017 09:45,2,2.150,ACTIVE,211.93,354.97,59.970,1493732703,"201051344000890","219011344069620",31.33,10.70,0,317.40,388.94,68.2,63.9,0.552,678823.7,678823.7,4002,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732715,1928864.00
05/02/2017 09:45,2,2.158,ACTIVE,212.38,355.28,59.981,1493732703,"201051344000438","219011344069620",31.23,9.70,0,319.51,389.84,68.3,64.0,0.566,681617.8,681617.8,3992,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732716,1928865.00
05/02/2017 09:45,2,2.176,ACTIVE,212.38,348.06,59.970,1493732703,"201051344000417","219011344069620",20.26,9.30,0,332.43,377.52,44.7,41.2,0.367,639120.0,639120.0,4018,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732717,1928866.00
05/02/2017 09:45,2,1.922,ACTIVE,211.70,348.36,59.949,1493732703,"274151322000083","219011344069620",30.81,12.30,0,327.92,376.62,60.0,56.0,0.429,933709.8,933709.8,3964,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732718,1928867.00
05/02/2017 09:45,2,2.061,ACTIVE,212.38,356.48,59.970,1493732703,"274151322000076","219011344069620",31.43,12.30,0,330.93,380.82,65.6,61.4,0.464,995295.6,995295.6,3962,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732719,1928868.00
05/02/2017 09:45,2,2.041,ACTIVE,213.06,354.07,59.981,1493732703,"201051344000868","219011344069620",31.17,8.50,0,317.70,389.54,64.5,60.3,0.526,677043.1,677043.1,3991,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732720,1928869.00
05/02/2017 09:45,2,2.031,ACTIVE,211.70,356.78,59.970,1493732703,"274151322000095","219011344069620",31.21,12.70,0,327.62,380.82,64.2,60.0,0.433,985687.8,985687.8,3961,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732721,1928870.00
05/02/2017 09:45,2,2.055,ACTIVE,213.51,350.47,59.975,1493732703,"201051344000988","219011344069620",20.32,9.00,0,333.33,373.01,42.3,38.9,0.345,614095.6,614095.6,4011,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732721,1928871.00
05/02/2017 09:45,2,2.156,ACTIVE,212.38,354.67,59.970,1493732703,"201051344001025","219011344069620",31.27,10.70,0,318.61,388.94,68.3,64.0,0.557,680895.8,680895.8,4002,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732722,1928872.00
05/02/2017 09:45,2,2.023,ACTIVE,213.29,353.77,59.991,1493732703,"201051344000458","219011344069620",31.21,10.30,0,318.61,389.84,64.0,59.8,0.544,689236.1,689236.1,3978,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732723,1928873.00
05/02/2017 09:45,2,2.057,ACTIVE,213.96,355.88,59.986,1493732703,"201051344000853","219011344069620",31.23,9.00,0,321.31,391.94,65.0,60.9,0.544,689735.5,689735.5,3979,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732724,1928874.00
05/02/2017 09:45,2,2.154,ACTIVE,212.16,354.37,59.944,1493732703,"201051344000685","219011344069620",30.93,9.70,0,320.41,388.64,67.6,63.3,0.579,681760.3,681760.3,4001,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732725,1928875.00
05/02/2017 09:45,2,2.105,ACTIVE,212.83,357.08,59.996,1493732703,"201051344000917","219011344069620",31.47,10.00,0,324.32,388.34,67.2,62.9,0.557,678462.9,678462.9,3991,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732726,1928876.00
05/02/2017 09:45,2,2.150,ACTIVE,212.38,353.77,59.975,1493732703,"201051344001145","219011344069620",31.09,9.30,0,322.51,389.84,67.7,63.5,0.557,686319.8,686319.8,3982,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732727,1928877.00
05/02/2017 09:45,2,2.186,ACTIVE,212.61,354.67,59.986,1493732703,"201051344000651","219011344069620",31.13,8.50,0,319.21,388.64,68.9,64.6,0.561,674762.6,674762.6,3999,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732728,1928878.00
05/02/2017 09:45,2,1.930,ACTIVE,211.25,352.57,59.981,1493732703,"274151322000088","219011344069620",30.51,11.70,0,328.52,376.01,59.6,55.6,0.407,894904.4,894904.4,3970,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732729,1928879.00
05/02/2017 09:45,2,1.309,ACTIVE,212.61,450.56,59.981,1493732703,"274151322000068","219011344069620",41.81,14.30,0,333.63,477.61,55.5,51.6,0.358,771124.8,771124.8,4107,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732730,1928880.00
05/02/2017 09:45,2,2.145,ACTIVE,212.16,353.17,60.034,1493732703,"201051344001135","219011344069620",31.01,9.70,0,319.81,387.74,67.4,63.1,0.552,670442.7,670442.7,3994,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732731,1928881.00
05/02/2017 09:45,2,2.059,ACTIVE,212.83,354.67,59.986,1493732703,"201051344000594","219011344069620",31.27,10.30,0,318.61,389.54,65.2,61.0,0.526,691226.2,691226.2,3990,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732731,1928882.00
05/02/2017 09:45,2,2.150,ACTIVE,212.61,353.77,59.981,1493732703,"201051344001203","219011344069620",31.17,10.30,0,318.91,389.84,68.0,63.7,0.557,679346.6,679346.6,4004,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732732,1928883.00
05/02/2017 09:45,2,1.926,ACTIVE,211.48,348.06,59.975,1493732703,"274151322000054","219011344069620",30.32,12.30,0,327.92,376.92,59.2,55.2,0.407,912968.6,912968.6,3961,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732733,1928884.00
05/02/2017 09:45,2,2.047,ACTIVE,213.51,352.87,59.981,1493732703,"201051344000867","219011344069620",30.89,9.00,0,319.21,389.24,64.1,59.9,0.513,675972.8,675972.8,4003,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732734,1928885.00
05/02/2017 09:45,2,2.170,ACTIVE,212.38,355.28,60.023,1493732703,"201051344001093","219011344069620",31.17,10.70,0,319.21,388.64,68.5,64.2,0.552,678213.9,678213.9,3995,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732735,1928886.00
05/02/2017 09:45,2,1.973,ACTIVE,213.74,356.78,59.991,1493732703,"201051344000900","219011344069620",31.63,8.00,0,320.41,390.74,63.2,59.1,0.526,697354.7,697354.7,3978,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732736,1928887.00
05/02/2017 09:45,2,2.035,ACTIVE,213.51,354.37,59.991,1493732703,"201051344000648","219011344069620",30.77,8.50,0,317.70,391.04,63.5,59.3,0.517,686692.6,686692.6,3980,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732737,1928888.00
05/02/2017 09:45,2,2.033,ACTIVE,213.51,355.88,59.949,1493732703,"201051344000569","219011344069620",31.19,9.00,0,318.00,391.04,64.3,60.1,0.530,699713.2,699713.2,3970,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732738,1928889.00
05/02/2017 09:45,2,2.002,ACTIVE,213.51,354.07,59.975,1493732703,"201051344000983","219011344069620",31.27,9.30,0,318.61,390.74,63.4,59.2,0.539,690172.7,690172.7,3982,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732739,1928890.00
05/02/2017 09:45,2,2.039,ACTIVE,213.74,354.07,60.034,1493732703,"201051344001158","219011344069620",30.73,10.00,0,319.81,390.14,63.5,59.4,0.521,675760.0,675760.0,3992,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732740,1928891.00
05/02/2017 09:45,2,2.016,ACTIVE,213.96,356.48,59.981,1493732703,"201051344000576","219011344069620",31.37,9.00,0,317.70,390.74,64.1,59.9,0.526,690409.6,690409.6,3977,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732741,1928892.00
05/02/2017 09:45,2,1.893,ACTIVE,211.48,347.46,59.986,1493732703,"274151322000087","219011344069620",30.77,17.30,0,327.92,374.81,58.9,54.9,0.398,885159.3,885159.3,4042,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493732741,1928893.00
05/02/2017 10:00,2,2.814,ACTIVE,216.45,353.77,60.012,1493733603,"201051344000645","219011344069620",31.19,10.70,0,318.00,396.15,88.9,83.9,0.407,689283.6,689283.6,3975,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733604,1928894.00
05/02/2017 10:00,2,2.645,ACTIVE,213.29,344.76,59.970,1493733603,"274151322000085","219011344069620",30.04,14.30,0,328.22,384.73,80.4,75.7,0.301,909938.1,909938.1,3957,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733605,1928895.00
05/02/2017 10:00,2,2.805,ACTIVE,216.22,353.77,59.975,1493733603,"201051344000633","219011344069620",31.15,10.70,0,318.00,397.35,88.5,83.5,0.411,675531.8,675531.8,4004,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733606,1928896.00
05/02/2017 10:00,2,2.777,ACTIVE,216.22,354.37,60.002,1493733603,"201051344000469","219011344069620",31.27,9.70,0,316.20,397.05,88.0,83.0,0.402,678522.9,678522.9,3990,0,0,0,L,1122011218,0,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733607,1928897.00
05/02/2017 10:00,2,2.713,ACTIVE,214.41,351.67,59.975,1493733603,"201051344000646","219011344069620",31.25,11.70,0,317.40,396.45,85.8,80.9,0.393,672089.4,672089.4,4000,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733608,1928898.00
05/02/2017 10:00,2,2.602,ACTIVE,213.06,346.56,59.965,1493733603,"274151322000052","219011344069620",30.99,13.70,0,328.22,385.03,81.7,76.9,0.314,943252.3,943252.3,3965,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733609,1928899.00
05/02/2017 10:00,2,2.760,ACTIVE,215.32,352.87,59.975,1493733603,"201051344000585","219011344069620",31.19,12.00,0,320.41,396.75,87.2,82.3,0.402,683240.1,683240.1,4000,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733610,1928900.00
05/02/2017 10:00,2,2.801,ACTIVE,214.41,350.47,59.981,1493733603,"201051344001230","219011344069620",31.13,11.30,0,320.71,396.75,88.3,83.3,0.407,676582.5,676582.5,3993,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733611,1928901.00
05/02/2017 10:00,2,2.793,ACTIVE,215.54,353.17,60.002,1493733603,"201051344000582","219011344069620",31.09,10.00,0,318.00,397.66,88.0,83.0,0.398,666467.7,666467.7,3992,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733612,1928902.00
05/02/2017 10:00,2,2.859,ACTIVE,214.64,351.37,59.981,1493733603,"201051344000955","219011344069620",31.33,11.30,0,318.61,395.25,90.8,85.7,0.424,684977.0,684977.0,4001,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733612,1928903.00
05/02/2017 10:00,2,1.754,ACTIVE,213.06,448.45,59.975,1493733603,"274151322000094","219011344069620",41.65,14.30,0,415.09,481.21,73.4,69.0,0.504,770769.5,770769.5,4094,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733613,1928904.00
05/02/2017 10:00,2,2.771,ACTIVE,216.45,352.87,59.928,1493733603,"201051344000579","219011344069620",31.17,12.00,0,318.61,396.75,87.5,82.6,0.398,696148.0,696148.0,3987,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733614,1928905.00
05/02/2017 10:00,2,2.916,ACTIVE,214.64,351.97,59.991,1493733603,"201051344000890","219011344069620",31.13,12.30,0,320.71,396.15,92.0,86.8,0.411,678841.8,678841.8,4003,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733615,1928906.00
05/02/2017 10:00,2,2.943,ACTIVE,215.09,352.87,59.975,1493733603,"201051344000438","219011344069620",31.31,10.70,0,320.11,398.26,93.4,88.2,0.429,681635.9,681635.9,3993,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733616,1928907.00
05/02/2017 10:00,2,2.920,ACTIVE,214.87,357.38,59.996,1493733603,"201051344000417","219011344069620",20.22,10.00,0,321.61,396.75,59.9,55.8,0.499,639131.6,639131.6,4019,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733617,1928908.00
05/02/2017 10:00,2,2.568,ACTIVE,213.29,349.56,59.981,1493733603,"274151322000083","219011344069620",30.91,14.70,0,328.52,385.03,80.4,75.6,0.314,933725.9,933725.9,3965,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733618,1928909.00
05/02/2017 10:00,2,2.742,ACTIVE,213.96,345.36,59.975,1493733603,"274151322000076","219011344069620",31.67,13.70,0,331.53,384.13,88.0,83.1,0.336,995313.3,995313.3,3963,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733619,1928910.00
05/02/2017 10:00,2,2.730,ACTIVE,215.54,351.37,59.975,1493733603,"201051344000868","219011344069620",31.13,9.70,0,319.21,397.05,86.2,81.2,0.389,677060.5,677060.5,3992,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733620,1928911.00
05/02/2017 10:00,2,2.730,ACTIVE,213.06,347.76,59.981,1493733603,"274151322000095","219011344069620",31.45,14.70,0,330.93,384.73,86.9,82.0,0.327,985705.1,985705.1,3962,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733621,1928912.00
05/02/2017 10:00,2,2.799,ACTIVE,216.00,357.68,59.981,1493733603,"201051344000988","219011344069620",20.20,9.30,0,327.02,395.55,57.3,53.4,0.446,614106.9,614106.9,4012,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733622,1928913.00
05/02/2017 10:00,2,2.852,ACTIVE,214.87,351.97,59.975,1493733603,"201051344001025","219011344069620",31.17,12.30,0,322.51,396.45,90.0,85.0,0.402,680913.8,680913.8,4003,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733623,1928914.00
05/02/2017 10:00,2,2.721,ACTIVE,216.22,352.87,59.975,1493733603,"201051344000458","219011344069620",31.33,11.70,0,324.32,395.85,86.4,81.4,0.407,689253.4,689253.4,3979,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733624,1928915.00
05/02/2017 10:00,2,2.764,ACTIVE,216.67,354.37,59.975,1493733603,"201051344000853","219011344069620",31.57,10.00,0,319.51,397.35,88.4,83.4,0.402,689753.0,689753.0,3980,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733624,1928916.00
05/02/2017 10:00,2,2.971,ACTIVE,214.87,352.87,59.970,1493733603,"201051344000685","219011344069620",31.23,11.00,0,320.41,396.15,94.0,88.8,0.451,681778.2,681778.2,4002,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733625,1928917.00
05/02/2017 10:00,2,2.988,ACTIVE,215.32,354.07,59.970,1493733603,"201051344000917","219011344069620",31.31,11.70,0,319.51,396.45,94.9,89.7,0.442,678480.6,678480.6,3992,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733626,1928918.00
05/02/2017 10:00,2,3.107,ACTIVE,215.32,352.87,59.975,1493733603,"201051344001145","219011344069620",31.47,10.70,0,320.71,396.45,99.1,93.7,0.446,686337.5,686337.5,3983,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733627,1928919.00
05/02/2017 10:00,2,3.322,ACTIVE,215.77,354.37,59.975,1493733603,"201051344000651","219011344069620",31.37,10.30,0,319.81,396.75,105.6,100.0,0.486,674780.6,674780.6,4000,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733628,1928920.00
05/02/2017 10:00,2,3.400,ACTIVE,213.06,358.28,59.970,1493733603,"274151322000088","219011344069620",30.63,13.30,0,327.32,385.63,105.7,100.1,0.398,894920.4,894920.4,3971,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733629,1928921.00
05/02/2017 10:00,2,2.473,ACTIVE,214.19,440.94,59.981,1493733603,"274151322000068","219011344069620",41.17,15.00,0,415.09,487.53,103.5,98.0,0.389,771139.6,771139.6,4108,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733630,1928922.00
05/02/2017 10:00,2,3.910,ACTIVE,215.77,356.18,59.981,1493733603,"201051344001135","219011344069620",31.21,11.00,0,318.61,395.85,123.7,117.4,0.583,670460.5,670460.5,3995,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733631,1928923.00
05/02/2017 10:00,2,3.873,ACTIVE,216.22,356.78,59.965,1493733603,"201051344000594","219011344069620",31.81,12.00,0,319.51,397.35,124.8,118.5,0.570,691243.9,691243.9,3991,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733632,1928924.00
05/02/2017 10:00,2,4.029,ACTIVE,216.22,355.58,59.981,1493733603,"201051344001203","219011344069620",31.31,12.00,0,319.51,396.75,127.7,121.3,0.588,679364.8,679364.8,4005,0,0,0,L,1122011218,0,124.49,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733633,1928925.00
05/02/2017 10:00,2,3.727,ACTIVE,213.51,361.29,59.970,1493733603,"274151322000054","219011344069620",30.67,13.70,0,327.32,385.33,115.9,109.9,0.429,912984.7,912984.7,3962,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733634,1928926.00
05/02/2017 10:00,2,3.867,ACTIVE,216.90,356.48,59.970,1493733603,"201051344000867","219011344069620",31.43,11.00,0,320.11,395.85,123.0,116.8,0.561,675990.3,675990.3,4004,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733635,1928927.00
05/02/2017 10:00,2,3.912,ACTIVE,216.00,358.58,59.981,1493733603,"201051344001093","219011344069620",31.59,11.70,0,319.81,396.75,125.2,118.9,0.548,678232.3,678232.3,3996,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733636,1928928.00
05/02/2017 10:00,2,3.641,ACTIVE,216.67,356.48,59.965,1493733603,"201051344000900","219011344069620",31.65,9.30,0,322.81,396.75,116.7,110.7,0.539,697372.1,697372.1,3979,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733637,1928929.00
05/02/2017 10:00,2,3.619,ACTIVE,216.67,357.08,59.965,1493733603,"201051344000648","219011344069620",31.39,9.70,0,324.62,396.75,115.1,109.2,0.530,686710.0,686710.0,3981,0,0,0,L,1122011218,0,122.91,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733638,1928930.00
05/02/2017 10:00,2,3.631,ACTIVE,216.90,357.08,59.970,1493733603,"201051344000569","219011344069620",31.91,10.30,0,328.22,395.85,117.3,111.3,0.544,699730.9,699730.9,3971,0,0,0,L,1122011218,0,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733638,1928931.00
05/02/2017 10:00,2,3.703,ACTIVE,217.13,357.68,59.944,1493733603,"201051344000983","219011344069620",31.51,10.00,0,322.51,396.15,118.2,112.2,0.552,690190.2,690190.2,3983,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733639,1928932.00
05/02/2017 10:00,2,3.596,ACTIVE,217.13,356.18,59.981,1493733603,"201051344001158","219011344069620",31.05,11.30,0,324.92,396.75,113.0,107.2,0.530,675777.5,675777.5,3993,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733640,1928933.00
05/02/2017 10:00,2,3.371,ACTIVE,216.90,356.48,59.970,1493733603,"201051344000576","219011344069620",31.83,9.70,0,324.32,396.75,108.6,102.9,0.491,690427.3,690427.3,3978,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733641,1928934.00
05/02/2017 10:00,2,2.982,ACTIVE,213.06,354.37,59.933,1493733603,"274151322000087","219011344069620",31.17,19.50,0,327.92,383.53,94.1,88.9,0.349,885175.4,885175.4,4043,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493733642,1928935.00
05/02/2017 10:15,2,5.234,ACTIVE,218.71,363.69,59.944,1493734503,"201051344000645","219011344069620",30.22,14.30,0,339.34,414.49,160.2,152.7,0.716,689325.8,689325.8,3976,0,0,0,L,1122011218,0,124.49,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734504,1928936.00
05/02/2017 10:15,2,4.943,ACTIVE,214.64,356.18,59.965,1493734503,"274151322000085","219011344069620",28.77,21.30,0,330.63,391.64,144.2,137.2,0.544,909975.8,909975.8,3958,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734505,1928937.00
05/02/2017 10:15,2,5.248,ACTIVE,218.03,363.99,59.975,1493734503,"201051344000633","219011344069620",30.38,15.00,0,328.22,414.19,161.4,153.9,0.760,675573.7,675573.7,4005,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734506,1928938.00
05/02/2017 10:15,2,5.498,ACTIVE,219.16,365.19,59.970,1493734503,"201051344000469","219011344069620",30.49,13.70,0,338.74,418.39,169.9,162.1,0.795,678565.2,678565.2,3991,0,0,0,L,1122011218,0,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734507,1928939.00
05/02/2017 10:15,2,5.752,ACTIVE,217.35,364.29,59.959,1493734503,"201051344000646","219011344069620",29.74,15.80,0,334.54,414.49,173.3,165.4,0.809,672130.7,672130.7,4001,0,0,0,L,1122011218,0,124.72,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734508,1928940.00
05/02/2017 10:15,2,5.713,ACTIVE,214.87,356.18,59.996,1493734503,"274151322000052","219011344069620",30.36,20.70,0,335.44,394.05,175.6,167.5,0.698,943292.3,943292.3,3966,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734509,1928941.00
05/02/2017 10:15,2,5.928,ACTIVE,218.71,364.59,59.970,1493734503,"201051344000585","219011344069620",30.49,16.70,0,339.04,413.59,182.9,174.6,0.849,683281.3,683281.3,4001,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734510,1928942.00
05/02/2017 10:15,2,6.125,ACTIVE,217.35,364.89,59.965,1493734503,"201051344001230","219011344069620",30.36,16.30,0,336.04,409.68,188.4,179.9,0.866,676624.4,676624.4,3994,0,0,0,L,1122011218,0,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734510,1928943.00
05/02/2017 10:15,2,6.127,ACTIVE,218.93,367.30,59.965,1493734503,"201051344000582","219011344069620",30.18,14.70,0,338.14,415.09,187.3,178.8,0.844,666509.1,666509.1,3993,0,0,0,L,1122011218,0,125.17,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734512,1928944.00
05/02/2017 10:15,2,6.240,ACTIVE,217.58,365.80,59.981,1493734503,"201051344000955","219011344069620",30.51,16.30,0,337.24,409.68,192.8,184.2,0.893,685019.5,685019.5,4002,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734512,1928945.00
05/02/2017 10:15,2,3.982,ACTIVE,214.87,448.15,59.970,1493734503,"274151322000094","219011344069620",41.07,20.70,0,415.69,485.42,167.2,159.4,0.632,770805.8,770805.8,4095,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734513,1928946.00
05/02/2017 10:15,2,6.322,ACTIVE,220.06,368.80,59.975,1493734503,"201051344000579","219011344069620",29.84,16.30,0,334.54,425.01,191.2,182.6,0.897,696190.1,696190.1,3988,0,0,0,L,1122011218,0,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734514,1928947.00
05/02/2017 10:15,2,6.299,ACTIVE,217.58,365.19,59.975,1493734503,"201051344000890","219011344069620",30.04,16.70,0,336.34,412.38,191.7,183.1,0.866,678884.2,678884.2,4004,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734515,1928948.00
05/02/2017 10:15,2,6.273,ACTIVE,218.26,366.70,59.975,1493734503,"201051344000438","219011344069620",30.36,15.50,0,338.44,415.39,192.8,184.1,0.879,681678.5,681678.5,3994,0,0,0,L,1122011218,0,125.17,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734516,1928949.00
05/02/2017 10:15,2,6.211,ACTIVE,218.03,359.78,59.970,1493734503,"201051344000417","219011344069620",19.66,15.00,0,321.31,396.15,123.8,117.5,0.583,639158.8,639158.8,4020,0,0,0,L,1122011218,0,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734517,1928950.00
