ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 10:15,2,5.910,ACTIVE,214.64,352.57,59.965,1493734503,"274151322000083","219011344069620",30.02,21.80,0,335.44,392.85,179.6,171.5,0.716,933765.2,933765.2,3966,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734518,1928951.00
05/02/2017 10:15,2,6.342,ACTIVE,215.77,380.52,59.970,1493734503,"274151322000076","219011344069620",30.83,21.30,0,336.94,396.45,198.1,189.2,0.765,995356.8,995356.8,3964,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734519,1928952.00
05/02/2017 10:15,2,6.385,ACTIVE,218.71,366.10,59.965,1493734503,"201051344000868","219011344069620",30.00,13.00,0,336.34,414.49,194.0,185.4,0.875,677103.1,677103.1,3993,0,0,0,L,1122011218,0,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734520,1928953.00
05/02/2017 10:15,2,6.162,ACTIVE,214.64,373.01,59.965,1493734503,"274151322000095","219011344069620",30.61,24.30,0,335.14,396.75,191.0,182.4,0.716,985747.6,985747.6,3963,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734521,1928954.00
05/02/2017 10:15,2,6.291,ACTIVE,219.61,361.89,59.970,1493734503,"201051344000988","219011344069620",19.82,14.30,0,323.72,397.05,126.2,119.9,0.566,614134.8,614134.8,4013,0,0,0,L,1122011218,0,124.72,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734521,1928955.00
05/02/2017 10:15,2,6.062,ACTIVE,218.48,365.49,59.970,1493734503,"201051344001025","219011344069620",30.49,16.30,0,338.14,413.89,187.1,178.6,0.840,680956.1,680956.1,4004,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734522,1928956.00
05/02/2017 10:15,2,6.113,ACTIVE,219.61,367.00,59.975,1493734503,"201051344000458","219011344069620",30.42,16.00,0,339.04,414.49,188.1,179.7,0.879,689295.5,689295.5,3980,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734523,1928957.00
05/02/2017 10:15,2,6.051,ALERT,220.06,369.40,59.975,1493734503,"201051344000853","219011344069620",30.93,13.30,0,309.59,427.41,189.5,181.0,0.866,689795.5,689795.5,3981,0,0,0,L,1122011218,0,125.17,125.40,0002,11,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734525,1928958.00
05/02/2017 10:15,2,5.721,ACTIVE,217.35,364.89,59.965,1493734503,"201051344000685","219011344069620",30.57,15.30,0,337.24,412.98,176.9,168.9,0.835,681820.7,681820.7,4003,0,0,0,L,1122011218,0,124.94,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734526,1928959.00
05/02/2017 10:15,2,5.650,ACTIVE,218.48,364.29,59.959,1493734503,"201051344000917","219011344069620",30.26,16.30,0,337.54,414.19,173.2,165.2,0.800,678522.7,678522.7,3993,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734527,1928960.00
05/02/2017 10:15,2,5.521,ACTIVE,217.13,363.09,59.975,1493734503,"201051344001145","219011344069620",30.57,14.30,0,338.14,413.29,171.1,163.2,0.773,686379.7,686379.7,3984,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734528,1928961.00
05/02/2017 10:15,2,5.695,ACTIVE,218.48,364.89,59.965,1493734503,"201051344000651","219011344069620",30.00,14.30,0,338.74,415.09,173.0,165.1,0.769,674823.3,674823.3,4001,0,0,0,L,1122011218,0,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734529,1928962.00
05/02/2017 10:15,2,5.398,ACTIVE,214.41,359.78,59.965,1493734503,"274151322000088","219011344069620",29.84,18.70,0,334.84,393.45,163.1,155.5,0.605,894959.8,894959.8,3972,0,0,0,L,1151911521,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734530,1928963.00
05/02/2017 10:15,2,3.602,ACTIVE,215.77,456.57,59.959,1493734503,"274151322000068","219011344069620",42.08,22.50,0,421.70,484.22,153.5,146.2,0.579,771176.4,771176.4,4109,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734531,1928964.00
05/02/2017 10:15,2,5.762,ACTIVE,218.26,363.69,59.928,1493734503,"201051344001135","219011344069620",30.18,15.80,0,337.84,413.59,176.1,168.0,0.818,670502.5,670502.5,3996,0,0,0,L,1122011218,0,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734532,1928965.00
05/02/2017 10:15,2,5.973,ACTIVE,217.80,365.19,59.965,1493734503,"201051344000594","219011344069620",30.28,16.70,0,327.62,428.31,183.0,174.7,0.831,691286.8,691286.8,3992,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734533,1928966.00
05/02/2017 10:15,2,5.869,ACTIVE,218.48,364.59,59.933,1493734503,"201051344001203","219011344069620",30.34,16.30,0,339.04,414.49,180.3,172.1,0.831,679407.7,679407.7,4006,0,0,0,L,1122011218,0,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734534,1928967.00
05/02/2017 10:15,2,5.475,ACTIVE,215.09,372.71,59.981,1493734503,"274151322000054","219011344069620",29.10,20.00,0,334.84,393.75,161.5,153.9,0.610,913023.8,913023.8,3963,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734535,1928968.00
05/02/2017 10:15,2,5.941,ACTIVE,218.48,364.29,59.975,1493734503,"201051344000867","219011344069620",30.38,15.00,0,338.14,413.89,182.7,174.4,0.818,676032.9,676032.9,4005,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734535,1928969.00
05/02/2017 10:15,2,5.873,ACTIVE,218.26,365.80,59.959,1493734503,"201051344001093","219011344069620",30.47,16.70,0,337.84,415.69,181.2,173.0,0.813,678275.5,678275.5,3997,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734536,1928970.00
05/02/2017 10:15,2,5.996,ALERT,219.16,368.20,59.981,1493734503,"201051344000900","219011344069620",31.17,13.00,0,294.26,425.31,189.2,180.7,0.862,697415.3,697415.3,3980,0,0,0,L,1122011218,0,124.72,124.94,0002,9,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734538,1928971.00
05/02/2017 10:15,2,6.055,ACTIVE,219.16,365.80,59.959,1493734503,"201051344000648","219011344069620",30.61,13.30,0,338.74,414.49,187.7,179.2,0.853,686752.4,686752.4,3982,0,0,0,L,1122011218,0,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734539,1928972.00
05/02/2017 10:15,2,6.178,ALERT,219.61,368.80,59.970,1493734503,"201051344000569","219011344069620",30.95,13.70,0,296.96,423.81,193.7,185.0,0.884,699773.7,699773.7,3972,0,0,0,L,1122011218,0,124.49,125.40,0002,9,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734541,1928973.00
05/02/2017 10:15,2,6.219,ACTIVE,219.84,369.40,59.981,1493734503,"201051344000983","219011344069620",30.45,15.00,0,338.74,414.79,191.8,183.2,0.866,690232.8,690232.8,3984,0,0,0,L,1122011218,0,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734542,1928974.00
05/02/2017 10:15,2,6.186,ACTIVE,220.06,369.10,60.002,1493734503,"201051344001158","219011344069620",30.32,15.50,0,339.65,416.89,189.9,181.3,0.879,675820.0,675820.0,3994,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734543,1928975.00
05/02/2017 10:15,2,6.217,ACTIVE,219.84,367.90,59.975,1493734503,"201051344000576","219011344069620",30.79,13.00,0,337.84,414.79,193.9,185.2,0.875,690470.4,690470.4,3979,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734544,1928976.00
05/02/2017 10:15,2,5.842,ACTIVE,214.87,375.11,59.965,1493734503,"274151322000087","219011344069620",29.86,26.80,0,337.24,391.34,176.6,168.5,0.641,885214.8,885214.8,4044,0,0,0,L,1151911521,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493734545,1928977.00
05/02/2017 10:30,2,6.373,ACTIVE,219.84,368.80,59.965,1493735403,"201051344000645","219011344069620",29.98,17.30,0,343.25,411.18,193.5,184.9,0.857,689371.4,689371.4,3977,0,0,0,L,1122011218,0,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735405,1928978.00
05/02/2017 10:30,2,6.033,ACTIVE,215.32,372.11,59.986,1493735403,"274151322000085","219011344069620",28.43,23.50,0,338.14,388.34,173.6,165.6,0.645,910016.3,910016.3,3959,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735406,1928979.00
05/02/2017 10:30,2,6.357,ACTIVE,219.16,367.00,59.981,1493735403,"201051344000633","219011344069620",29.96,18.70,0,340.85,414.19,192.8,184.2,0.902,675618.8,675618.8,4006,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735406,1928980.00
05/02/2017 10:30,2,6.420,ACTIVE,220.06,368.50,59.981,1493735403,"201051344000469","219011344069620",29.90,16.00,0,341.75,412.38,194.2,185.6,0.879,678610.7,678610.7,3992,0,0,0,L,1122011218,0,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735407,1928981.00
05/02/2017 10:30,2,6.393,ACTIVE,217.80,366.70,59.975,1493735403,"201051344000646","219011344069620",29.82,19.00,0,336.34,408.78,193.1,184.4,0.897,672175.3,672175.3,4002,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735408,1928982.00
05/02/2017 10:30,2,6.047,ACTIVE,215.54,352.87,59.949,1493735403,"274151322000052","219011344069620",30.57,23.80,0,336.94,391.94,187.3,178.9,0.725,943335.7,943335.7,3967,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735409,1928983.00
05/02/2017 10:30,2,6.326,ACTIVE,218.93,367.00,59.954,1493735403,"201051344000585","219011344069620",30.14,19.80,0,342.65,409.38,193.0,184.4,0.888,683325.7,683325.7,4002,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735410,1928984.00
05/02/2017 10:30,2,6.363,ACTIVE,217.58,365.49,59.965,1493735403,"201051344001230","219011344069620",30.36,19.00,0,335.74,406.37,195.5,186.8,0.893,676669.5,676669.5,3995,0,0,0,L,1122011218,0,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735411,1928985.00
05/02/2017 10:30,2,6.342,ACTIVE,219.16,366.40,59.981,1493735403,"201051344000582","219011344069620",30.06,17.80,0,342.65,411.48,192.9,184.3,0.879,666553.6,666553.6,3994,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735412,1928986.00
05/02/2017 10:30,2,6.445,ACTIVE,217.80,365.19,59.949,1493735403,"201051344000955","219011344069620",30.40,17.80,0,336.64,406.07,198.4,189.6,0.928,685065.2,685065.2,4003,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735413,1928987.00
05/02/2017 10:30,2,4.045,ACTIVE,215.32,445.45,59.949,1493735403,"274151322000094","219011344069620",41.69,23.30,0,415.69,480.91,170.3,162.4,0.658,770845.1,770845.1,4096,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735414,1928988.00
05/02/2017 10:30,2,6.416,ACTIVE,220.29,368.20,59.959,1493735403,"201051344000579","219011344069620",29.82,19.50,0,342.65,411.78,193.7,185.0,0.888,696235.3,696235.3,3989,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735414,1928989.00
05/02/2017 10:30,2,6.482,ACTIVE,217.58,364.59,59.970,1493735403,"201051344000890","219011344069620",30.02,19.30,0,336.04,406.07,197.1,188.3,0.893,678929.4,678929.4,4005,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735415,1928990.00
05/02/2017 10:30,2,6.385,ACTIVE,218.26,366.40,59.981,1493735403,"201051344000438","219011344069620",30.71,17.30,0,337.24,409.98,198.4,189.6,0.906,681724.0,681724.0,3995,0,0,0,L,1122011218,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735416,1928991.00
05/02/2017 10:30,2,6.395,ACTIVE,218.03,358.88,59.975,1493735403,"201051344000417","219011344069620",19.70,17.50,0,339.34,386.23,127.5,121.1,0.592,639187.8,639187.8,4021,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735417,1928992.00
05/02/2017 10:30,2,6.049,ACTIVE,214.87,357.68,59.970,1493735403,"274151322000083","219011344069620",29.98,25.50,0,337.84,391.04,183.6,175.3,0.734,933807.5,933807.5,3967,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735418,1928993.00
05/02/2017 10:30,2,6.506,ACTIVE,216.00,359.18,59.965,1493735403,"274151322000076","219011344069620",30.77,24.80,0,336.34,395.25,202.7,193.7,0.795,995403.6,995403.6,3965,0,0,0,L,1151911521,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735419,1928994.00
05/02/2017 10:30,2,6.531,ACTIVE,218.71,366.70,59.944,1493735403,"201051344000868","219011344069620",29.44,16.70,0,337.54,410.28,194.8,186.1,0.879,677148.5,677148.5,3994,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735420,1928995.00
05/02/2017 10:30,2,6.438,ACTIVE,214.87,367.60,59.970,1493735403,"274151322000095","219011344069620",30.42,27.50,0,336.94,394.05,198.1,189.2,0.742,985793.2,985793.2,3964,0,0,0,L,1151911521,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735421,1928996.00
05/02/2017 10:30,2,6.541,ACTIVE,220.06,363.99,59.981,1493735403,"201051344000988","219011344069620",19.28,16.70,0,343.85,392.25,127.7,121.4,0.575,614164.4,614164.4,4014,0,0,0,L,1122011218,0,124.94,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735422,1928997.00
05/02/2017 10:30,2,6.449,ACTIVE,218.71,365.19,59.959,1493735403,"201051344001025","219011344069620",30.18,19.80,0,339.65,409.08,197.2,188.4,0.897,681001.2,681001.2,4005,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735423,1928998.00
05/02/2017 10:30,2,6.338,ACTIVE,220.06,369.70,59.975,1493735403,"201051344000458","219011344069620",30.02,18.70,0,343.55,410.88,192.7,184.1,0.897,689340.5,689340.5,3981,0,0,0,L,1122011218,0,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735424,1928999.00
05/02/2017 10:30,2,6.473,ACTIVE,220.52,369.10,59.981,1493735403,"201051344000853","219011344069620",29.86,16.30,0,342.65,411.18,195.7,186.9,0.888,689841.2,689841.2,3983,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735425,1929000.00
05/02/2017 10:30,2,6.471,ACTIVE,217.58,364.89,59.970,1493735403,"201051344000685","219011344069620",30.34,17.50,0,337.24,409.08,198.7,189.9,0.946,681866.1,681866.1,4004,0,0,0,L,1122011218,0,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735426,1929001.00
05/02/2017 10:30,2,6.373,ACTIVE,218.71,367.90,59.996,1493735403,"201051344000917","219011344069620",30.40,18.00,0,342.05,410.28,196.0,187.3,0.888,678567.4,678567.4,3994,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735427,1929002.00
05/02/2017 10:30,2,6.377,ACTIVE,217.58,367.60,59.944,1493735403,"201051344001145","219011344069620",30.51,16.30,0,337.54,407.87,197.1,188.3,0.893,686424.5,686424.5,3985,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735428,1929003.00
05/02/2017 10:30,2,6.521,ACTIVE,219.16,367.90,59.975,1493735403,"201051344000651","219011344069620",30.08,17.80,0,342.95,411.48,198.5,189.6,0.897,674868.5,674868.5,4002,0,0,0,L,1122011218,0,125.62,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735429,1929004.00
05/02/2017 10:30,2,6.092,ACTIVE,215.09,366.70,59.965,1493735403,"274151322000088","219011344069620",29.92,22.50,0,337.24,391.64,184.5,176.2,0.689,895002.1,895002.1,3973,0,0,0,L,1151911521,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735430,1929005.00
05/02/2017 10:30,2,4.168,ACTIVE,216.22,438.83,59.959,1493735403,"274151322000068","219011344069620",41.03,25.00,0,411.48,480.91,174.3,166.3,0.658,771215.9,771215.9,4110,0,0,0,L,1151911521,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735431,1929006.00
05/02/2017 10:30,2,6.445,ACTIVE,218.71,366.10,60.012,1493735403,"201051344001135","219011344069620",30.08,18.00,0,338.14,410.28,196.3,187.5,0.897,670547.1,670547.1,3997,0,0,0,L,1122011218,0,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735431,1929007.00
05/02/2017 10:30,2,6.520,ACTIVE,218.26,367.00,59.991,1493735403,"201051344000594","219011344069620",29.84,19.80,0,332.73,411.48,197.0,188.2,0.893,691332.2,691332.2,3993,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735432,1929008.00
05/02/2017 10:30,2,6.498,ACTIVE,218.93,367.90,59.970,1493735403,"201051344001203","219011344069620",30.36,19.80,0,343.25,411.78,199.8,190.9,0.915,679453.3,679453.3,4007,0,0,0,L,1122011218,0,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735433,1929009.00
05/02/2017 10:30,2,6.158,ACTIVE,215.32,357.08,59.954,1493735403,"274151322000054","219011344069620",28.94,23.30,0,337.84,391.34,180.5,172.3,0.689,913065.2,913065.2,3964,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735434,1929010.00
05/02/2017 10:30,2,6.389,ACTIVE,219.16,366.40,59.959,1493735403,"201051344000867","219011344069620",30.14,18.70,0,339.04,410.28,195.0,186.3,0.871,676078.0,676078.0,4006,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735435,1929011.00
05/02/2017 10:30,2,6.611,ACTIVE,218.93,367.30,59.965,1493735403,"201051344001093","219011344069620",30.02,18.70,0,342.05,412.08,201.0,192.0,0.906,678321.2,678321.2,3998,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735436,1929012.00
05/02/2017 10:30,2,6.439,ACTIVE,219.84,368.80,59.959,1493735403,"201051344000900","219011344069620",30.61,15.50,0,342.35,413.59,199.7,190.8,0.897,697461.4,697461.4,3982,0,0,0,L,1122011218,0,125.17,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735437,1929013.00
05/02/2017 10:30,2,6.412,ACTIVE,219.61,367.60,59.949,1493735403,"201051344000648","219011344069620",29.98,16.70,0,343.25,412.38,194.7,186.0,0.902,686797.3,686797.3,3983,0,0,0,L,1122011218,0,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735438,1929014.00
05/02/2017 10:30,2,6.404,ACTIVE,219.84,367.30,59.959,1493735403,"201051344000569","219011344069620",30.47,16.00,0,341.45,412.38,197.6,188.8,0.897,699819.3,699819.3,3974,0,0,0,L,1122011218,0,124.72,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735439,1929015.00
05/02/2017 10:30,2,6.389,ACTIVE,220.29,370.30,59.965,1493735403,"201051344000983","219011344069620",30.26,17.00,0,342.65,412.08,195.7,186.9,0.910,690277.8,690277.8,3985,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735440,1929016.00
05/02/2017 10:30,2,6.469,ACTIVE,220.29,369.40,59.991,1493735403,"201051344001158","219011344069620",29.66,18.70,0,343.25,411.78,194.3,185.6,0.893,675864.6,675864.6,3995,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735441,1929017.00
05/02/2017 10:30,2,6.490,ACTIVE,220.29,369.40,59.954,1493735403,"201051344000576","219011344069620",29.86,17.00,0,341.15,412.38,196.3,187.5,0.879,690515.9,690515.9,3980,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735441,1929018.00
05/02/2017 10:30,2,6.064,ACTIVE,215.32,373.31,59.954,1493735403,"274151322000087","219011344069620",29.76,31.50,0,337.24,390.44,182.8,174.5,0.685,885256.6,885256.6,4045,0,0,0,L,1151911521,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493735442,1929019.00
05/02/2017 10:45,2,3.910,ACTIVE,217.35,356.48,59.975,1493736303,"201051344000645","219011344069620",29.56,19.50,0,339.65,425.91,117.1,111.1,0.530,689418.0,689418.0,3978,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736304,1929020.00
05/02/2017 10:45,2,3.666,ACTIVE,213.96,346.56,59.981,1493736303,"274151322000085","219011344069620",28.55,26.00,0,332.43,400.66,106.1,100.5,0.398,910058.1,910058.1,3960,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736305,1929021.00
05/02/2017 10:45,2,3.867,ACTIVE,216.90,357.98,59.996,1493736303,"201051344000633","219011344069620",29.54,21.00,0,339.34,426.51,115.7,109.7,0.552,675665.1,675665.1,4007,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736306,1929022.00
05/02/2017 10:45,2,3.861,ACTIVE,217.35,357.68,59.975,1493736303,"201051344000469","219011344069620",29.64,18.70,0,339.04,431.92,115.9,110.0,0.539,678657.3,678657.3,3993,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736307,1929023.00
05/02/2017 10:45,2,3.799,ACTIVE,215.77,355.88,59.975,1493736303,"201051344000646","219011344069620",30.34,20.30,0,335.74,429.22,116.7,110.7,0.552,672222.1,672222.1,4003,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736308,1929024.00
05/02/2017 10:45,2,3.697,ACTIVE,213.96,353.47,59.970,1493736303,"274151322000052","219011344069620",30.22,25.50,0,333.63,404.27,113.1,107.2,0.442,943380.8,943380.8,3968,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736309,1929025.00
05/02/2017 10:45,2,3.902,ACTIVE,216.67,357.98,59.975,1493736303,"201051344000585","219011344069620",29.90,20.70,0,337.54,427.71,118.1,112.1,0.561,683372.6,683372.6,4003,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736310,1929026.00
05/02/2017 10:45,2,3.879,ACTIVE,215.54,355.58,59.986,1493736303,"201051344001230","219011344069620",30.42,20.00,0,335.44,427.41,119.4,113.3,0.561,676716.9,676716.9,3996,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736311,1929027.00
05/02/2017 10:45,2,3.865,ACTIVE,216.90,355.58,60.007,1493736303,"201051344000582","219011344069620",30.20,19.80,0,339.04,428.61,118.2,112.2,0.535,666600.3,666600.3,3995,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736312,1929028.00
05/02/2017 10:45,2,3.959,ACTIVE,215.77,355.88,59.970,1493736303,"201051344000955","219011344069620",30.10,20.00,0,336.64,428.61,120.6,114.5,0.566,685113.1,685113.1,4004,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736313,1929029.00
05/02/2017 10:45,2,2.371,ACTIVE,213.96,442.74,59.975,1493736303,"274151322000094","219011344069620",41.49,24.80,0,371.81,485.12,99.9,94.5,0.380,770886.0,770886.0,4097,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736313,1929030.00
05/02/2017 10:45,2,3.818,ACTIVE,217.35,357.68,59.970,1493736303,"201051344000579","219011344069620",29.70,22.50,0,339.95,431.62,114.8,108.9,0.530,696281.6,696281.6,3990,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736314,1929031.00
05/02/2017 10:45,2,3.857,ACTIVE,215.54,355.28,59.986,1493736303,"201051344000890","219011344069620",30.12,20.00,0,336.34,427.71,117.8,111.7,0.535,678976.9,678976.9,4006,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736315,1929032.00
05/02/2017 10:45,2,3.801,ACTIVE,216.22,355.58,59.970,1493736303,"201051344000438","219011344069620",30.57,19.30,0,337.24,428.91,117.8,111.7,0.544,681771.8,681771.8,3996,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736316,1929033.00
05/02/2017 10:45,2,3.822,ACTIVE,216.00,361.89,59.981,1493736303,"201051344000417","219011344069620",19.56,18.70,0,321.01,402.77,75.8,71.2,0.636,639218.3,639218.3,4022,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736317,1929034.00
05/02/2017 10:45,2,3.547,ACTIVE,213.74,349.86,59.965,1493736303,"274151322000083","219011344069620",30.32,27.00,0,331.23,404.57,108.9,103.2,0.433,933851.5,933851.5,3968,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736318,1929035.00
05/02/2017 10:45,2,3.820,ACTIVE,214.64,362.19,59.975,1493736303,"274151322000076","219011344069620",30.89,26.30,0,332.73,411.18,119.6,113.5,0.464,995451.9,995451.9,3966,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736319,1929036.00
05/02/2017 10:45,2,3.799,ACTIVE,216.45,355.58,59.981,1493736303,"201051344000868","219011344069620",29.76,18.30,0,337.24,427.71,114.5,108.5,0.526,677194.8,677194.8,3995,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736320,1929037.00
05/02/2017 10:45,2,3.766,ACTIVE,213.51,354.97,59.949,1493736303,"274151322000095","219011344069620",30.69,29.50,0,331.23,410.28,117.0,111.0,0.442,985840.5,985840.5,3965,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736321,1929038.00
05/02/2017 10:45,2,3.908,ACTIVE,217.13,364.59,59.970,1493736303,"201051344000988","219011344069620",18.91,19.00,0,322.81,403.67,74.9,70.3,0.632,614194.5,614194.5,4015,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736321,1929039.00
05/02/2017 10:45,2,3.930,ACTIVE,216.22,355.88,59.981,1493736303,"201051344001025","219011344069620",29.88,21.80,0,339.04,428.01,118.9,112.8,0.539,681048.4,681048.4,4006,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736322,1929040.00
05/02/2017 10:45,2,3.822,ACTIVE,217.13,356.18,59.986,1493736303,"201051344000458","219011344069620",29.72,21.00,0,339.95,425.91,115.1,109.1,0.544,689386.2,689386.2,3982,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736323,1929041.00
05/02/2017 10:45,2,3.943,ACTIVE,217.80,359.78,59.986,1493736303,"201051344000853","219011344069620",30.06,17.50,0,341.45,431.32,120.0,113.9,0.566,689887.5,689887.5,3984,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736324,1929042.00
05/02/2017 10:45,2,3.953,ACTIVE,215.77,356.78,59.986,1493736303,"201051344000685","219011344069620",30.00,18.30,0,337.24,427.41,120.1,114.0,0.575,681913.4,681913.4,4005,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736325,1929043.00
05/02/2017 10:45,2,3.865,ACTIVE,216.45,356.18,59.970,1493736303,"201051344000917","219011344069620",30.32,20.00,0,338.14,427.71,118.7,112.7,0.561,678614.2,678614.2,3995,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736326,1929044.00
05/02/2017 10:45,2,3.926,ACTIVE,216.00,357.08,59.986,1493736303,"201051344001145","219011344069620",30.32,17.50,0,337.84,428.31,120.5,114.4,0.561,686471.4,686471.4,3986,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736327,1929045.00
05/02/2017 10:45,2,4.008,ACTIVE,216.67,357.08,59.986,1493736303,"201051344000651","219011344069620",29.96,19.80,0,338.14,427.11,121.6,115.4,0.561,674915.6,674915.6,4003,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736328,1929046.00
05/02/2017 10:45,2,3.572,ACTIVE,213.74,345.96,59.991,1493736303,"274151322000088","219011344069620",29.74,23.30,0,332.73,403.97,107.6,101.9,0.398,895045.6,895045.6,3974,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736329,1929047.00
05/02/2017 10:45,2,0.262,ALERT,214.41,489.63,59.970,1493736303,"274151322000068","219011344069620",47.09,21.50,0,389.24,521.79,12.5,10.2,0.062,771243.0,771243.0,4111,0,0,0,L,1151911521,0,123.36,123.59,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736330,1929048.00
05/02/2017 10:45,2,3.682,ACTIVE,216.22,355.88,59.970,1493736303,"201051344001135","219011344069620",29.98,19.50,0,337.24,427.71,111.8,105.9,0.513,670593.6,670593.6,3998,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736331,1929049.00
05/02/2017 10:45,2,3.617,ACTIVE,216.00,355.58,59.933,1493736303,"201051344000594","219011344069620",29.78,22.00,0,335.74,429.22,109.2,103.4,0.495,691378.5,691378.5,3994,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736332,1929050.00
05/02/2017 10:45,2,3.627,ACTIVE,216.45,354.97,59.965,1493736303,"201051344001203","219011344069620",30.32,21.50,0,339.04,427.71,111.4,105.6,0.508,679500.5,679500.5,4008,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736333,1929051.00
05/02/2017 10:45,2,3.359,ACTIVE,213.74,346.86,59.938,1493736303,"274151322000054","219011344069620",29.04,24.30,0,333.03,402.77,98.7,93.4,0.371,913107.5,913107.5,3965,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736334,1929052.00
05/02/2017 10:45,2,3.541,ACTIVE,216.45,354.97,59.981,1493736303,"201051344000867","219011344069620",29.62,21.00,0,338.74,427.41,106.2,100.6,0.495,676123.7,676123.7,4007,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736335,1929053.00
05/02/2017 10:45,2,3.594,ACTIVE,216.22,354.97,59.965,1493736303,"201051344001093","219011344069620",30.20,20.70,0,337.54,428.61,110.0,104.2,0.491,678368.5,678368.5,3999,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736336,1929054.00
05/02/2017 10:45,2,3.486,ACTIVE,216.67,355.88,59.954,1493736303,"201051344000900","219011344069620",30.34,16.70,0,339.04,428.01,107.1,101.5,0.486,697508.1,697508.1,3983,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736337,1929055.00
05/02/2017 10:45,2,3.459,ACTIVE,216.67,355.28,59.959,1493736303,"201051344000648","219011344069620",29.84,19.00,0,339.34,427.11,104.5,99.0,0.486,686842.7,686842.7,3984,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736338,1929056.00
05/02/2017 10:45,2,3.465,ACTIVE,216.67,354.37,59.959,1493736303,"201051344000569","219011344069620",30.30,17.50,0,338.14,431.02,106.3,100.7,0.495,699865.4,699865.4,3975,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736339,1929057.00
05/02/2017 10:45,2,3.473,ACTIVE,216.90,355.58,60.002,1493736303,"201051344000983","219011344069620",29.96,18.70,0,338.44,426.21,105.3,99.7,0.495,690323.3,690323.3,3986,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736340,1929058.00
05/02/2017 10:45,2,3.480,ACTIVE,217.13,354.67,59.981,1493736303,"201051344001158","219011344069620",29.48,20.30,0,339.65,430.12,104.0,98.4,0.477,675909.9,675909.9,3996,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736341,1929059.00
05/02/2017 10:45,2,3.480,ACTIVE,217.13,356.78,59.938,1493736303,"201051344000576","219011344069620",29.86,18.00,0,338.74,431.32,105.3,99.7,0.491,690561.7,690561.7,3981,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736342,1929060.00
05/02/2017 10:45,2,3.307,ACTIVE,213.96,356.78,59.954,1493736303,"274151322000087","219011344069620",29.62,32.80,0,328.52,401.26,99.1,93.7,0.362,885299.4,885299.4,4046,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493736343,1929061.00
05/02/2017 11:00,2,3.943,ACTIVE,217.58,358.28,59.959,1493737204,"201051344000645","219011344069620",30.67,18.00,0,339.04,397.35,122.5,116.3,0.552,689446.8,689446.8,3979,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737205,1929062.00
05/02/2017 11:00,2,3.746,ACTIVE,214.64,361.59,59.959,1493737204,"274151322000085","219011344069620",29.28,23.00,0,336.04,381.42,111.0,105.3,0.415,910084.1,910084.1,3961,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737206,1929063.00
05/02/2017 11:00,2,3.934,ACTIVE,217.13,358.28,59.965,1493737204,"201051344000633","219011344069620",30.53,19.80,0,337.24,397.96,121.6,115.4,0.583,675693.8,675693.8,4008,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737206,1929064.00
05/02/2017 11:00,2,3.949,ACTIVE,217.80,357.98,59.954,1493737204,"201051344000469","219011344069620",30.53,17.50,0,337.54,398.86,122.2,116.0,0.575,678686.1,678686.1,3994,0,0,0,L,1122011218,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737207,1929065.00
05/02/2017 11:00,2,4.000,ACTIVE,215.54,355.88,59.965,1493737204,"201051344000646","219011344069620",30.67,19.00,0,338.44,399.16,124.3,118.0,0.592,672251.7,672251.7,4004,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737208,1929066.00
05/02/2017 11:00,2,3.824,ACTIVE,214.64,362.19,59.965,1493737204,"274151322000052","219011344069620",30.38,23.30,0,335.44,384.43,117.5,111.5,0.451,943408.8,943408.8,3969,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737209,1929067.00
05/02/2017 11:00,2,4.018,ACTIVE,216.45,356.48,59.949,1493737204,"201051344000585","219011344069620",30.81,19.50,0,338.14,397.05,125.3,119.0,0.588,683402.4,683402.4,4004,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737210,1929068.00
05/02/2017 11:00,2,3.982,ACTIVE,215.32,354.97,59.944,1493737204,"201051344001230","219011344069620",30.91,18.30,0,337.54,398.86,124.6,118.4,0.583,676746.6,676746.6,3997,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737211,1929069.00
05/02/2017 11:00,2,3.992,ACTIVE,216.45,356.18,59.949,1493737204,"201051344000582","219011344069620",30.65,17.80,0,337.24,398.86,123.9,117.6,0.566,666629.8,666629.8,3996,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737212,1929070.00
05/02/2017 11:00,2,4.076,ACTIVE,215.32,355.28,59.944,1493737204,"201051344000955","219011344069620",30.71,18.00,0,338.14,398.86,126.8,120.5,0.592,685143.3,685143.3,4005,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737213,1929071.00
05/02/2017 11:00,2,2.521,ACTIVE,214.41,440.94,59.949,1493737204,"274151322000094","219011344069620",41.49,23.50,0,415.09,473.40,106.4,100.8,0.398,770911.0,770911.0,4098,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737214,1929072.00
05/02/2017 11:00,2,3.996,ACTIVE,217.58,357.08,59.954,1493737204,"201051344000579","219011344069620",30.22,21.00,0,339.65,397.35,122.2,116.1,0.566,696310.4,696310.4,3991,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737215,1929073.00
05/02/2017 11:00,2,4.094,ACTIVE,215.32,354.37,59.954,1493737204,"201051344000890","219011344069620",30.73,18.70,0,338.74,399.76,127.4,121.0,0.579,679007.0,679007.0,4007,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737215,1929074.00
05/02/2017 11:00,2,4.072,ACTIVE,216.00,357.08,59.949,1493737204,"201051344000438","219011344069620",31.05,17.80,0,339.04,398.56,128.1,121.7,0.601,681802.0,681802.0,3997,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737216,1929075.00
05/02/2017 11:00,2,4.078,ACTIVE,215.77,352.27,59.944,1493737204,"201051344000417","219011344069620",20.02,17.50,0,321.61,398.26,82.8,77.9,0.389,639237.6,639237.6,4023,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737217,1929076.00
05/02/2017 11:00,2,3.803,ACTIVE,214.41,348.36,59.949,1493737204,"274151322000083","219011344069620",30.49,24.80,0,335.44,380.82,117.3,111.3,0.460,933879.0,933879.0,3969,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737218,1929077.00
05/02/2017 11:00,2,4.055,ACTIVE,215.09,352.27,59.949,1493737204,"274151322000076","219011344069620",31.23,23.30,0,338.74,387.44,128.2,121.8,0.495,995482.0,995482.0,3967,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737219,1929078.00
05/02/2017 11:00,2,4.008,ACTIVE,216.67,357.68,59.944,1493737204,"201051344000868","219011344069620",30.43,18.30,0,338.44,397.05,123.6,117.3,0.566,677223.6,677223.6,3996,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737220,1929079.00
05/02/2017 11:00,2,4.041,ACTIVE,214.19,361.29,59.933,1493737204,"274151322000095","219011344069620",30.79,26.00,0,334.54,385.93,126.0,119.7,0.477,985870.0,985870.0,3966,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737221,1929080.00
05/02/2017 11:00,2,4.045,ACTIVE,217.58,354.97,59.912,1493737204,"201051344000988","219011344069620",19.86,18.00,0,324.02,395.85,81.4,76.6,0.376,614213.2,614213.2,4016,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737222,1929081.00
05/02/2017 11:00,2,4.176,ACTIVE,216.22,356.48,59.986,1493737204,"201051344001025","219011344069620",30.43,20.30,0,339.04,398.86,128.7,122.3,0.583,681078.5,681078.5,4007,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737223,1929082.00
05/02/2017 11:00,2,3.998,ACTIVE,217.58,357.68,59.944,1493737204,"201051344000458","219011344069620",30.51,20.30,0,339.65,397.35,123.6,117.4,0.588,689414.7,689414.7,3983,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737223,1929083.00
05/02/2017 11:00,2,4.064,ACTIVE,218.26,359.78,59.954,1493737204,"201051344000853","219011344069620",31.11,16.30,0,340.25,401.26,128.2,121.8,0.601,689916.5,689916.5,3985,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737225,1929084.00
05/02/2017 11:00,2,4.234,ACTIVE,215.54,356.78,59.959,1493737204,"201051344000685","219011344069620",30.81,17.30,0,338.74,398.86,132.1,125.6,0.632,681943.5,681943.5,4006,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737226,1929085.00
05/02/2017 11:00,2,4.148,ACTIVE,216.22,357.98,59.949,1493737204,"201051344000917","219011344069620",30.75,19.00,0,337.24,397.35,129.2,122.8,0.597,678643.9,678643.9,3996,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737226,1929086.00
05/02/2017 11:00,2,4.141,ACTIVE,215.54,356.48,59.986,1493737204,"201051344001145","219011344069620",30.89,17.30,0,338.74,398.56,129.5,123.1,0.592,686501.3,686501.3,3987,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737227,1929087.00
05/02/2017 11:00,2,4.256,ACTIVE,216.22,358.28,59.965,1493737204,"201051344000651","219011344069620",30.43,18.70,0,338.44,397.96,131.2,124.7,0.583,674945.7,674945.7,4004,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737228,1929088.00
05/02/2017 11:00,2,3.893,ACTIVE,214.41,362.19,59.954,1493737204,"274151322000088","219011344069620",30.30,22.30,0,335.14,383.53,119.4,113.3,0.446,895072.6,895072.6,3975,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737229,1929089.00
05/02/2017 11:00,2,2.637,ALERT,215.32,446.35,59.928,1493737204,"274151322000068","219011344069620",41.43,23.00,0,388.94,519.39,110.8,105.1,0.407,771261.3,771261.3,4113,0,0,0,L,1151911521,0,123.36,124.04,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737231,1929090.00
05/02/2017 11:00,2,4.125,ACTIVE,216.00,355.88,59.917,1493737204,"201051344001135","219011344069620",30.65,18.00,0,339.34,397.96,128.0,121.7,0.605,670623.3,670623.3,3999,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737232,1929091.00
05/02/2017 11:00,2,4.072,ACTIVE,216.45,356.78,59.949,1493737204,"201051344000594","219011344069620",30.49,21.30,0,338.74,397.66,125.8,119.5,0.579,691407.5,691407.5,3995,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737233,1929092.00
