ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 11:00,2,4.131,ACTIVE,216.45,357.08,59.975,1493737204,"201051344001203","219011344069620",30.77,20.30,0,339.04,398.56,128.7,122.3,0.601,679530.7,679530.7,4009,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737234,1929093.00
05/02/2017 11:00,2,3.824,ACTIVE,214.41,362.79,59.949,1493737204,"274151322000054","219011344069620",29.78,22.50,0,334.54,380.52,115.2,109.3,0.438,913134.2,913134.2,3966,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737235,1929094.00
05/02/2017 11:00,2,3.977,ACTIVE,217.13,356.48,59.954,1493737204,"201051344000867","219011344069620",30.71,21.00,0,338.44,395.85,123.6,117.4,0.575,676152.4,676152.4,4008,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737236,1929095.00
05/02/2017 11:00,2,4.043,ACTIVE,216.22,357.08,59.949,1493737204,"201051344001093","219011344069620",30.95,19.30,0,338.44,398.26,126.8,120.4,0.561,678398.6,678398.6,4000,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737237,1929096.00
05/02/2017 11:00,2,3.938,ACTIVE,217.13,356.18,59.949,1493737204,"201051344000900","219011344069620",31.01,15.50,0,338.74,398.26,123.8,117.5,0.566,697537.2,697537.2,3984,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737238,1929097.00
05/02/2017 11:00,2,3.896,ACTIVE,217.13,357.38,59.954,1493737204,"201051344000648","219011344069620",30.63,17.80,0,339.04,397.05,120.8,114.7,0.557,686871.2,686871.2,3985,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737239,1929098.00
05/02/2017 11:00,2,3.955,ACTIVE,217.58,358.58,59.928,1493737204,"201051344000569","219011344069620",30.77,16.70,0,339.04,397.66,123.3,117.1,0.575,699894.4,699894.4,3976,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737240,1929099.00
05/02/2017 11:00,2,3.926,ACTIVE,217.35,357.38,59.949,1493737204,"201051344000983","219011344069620",30.81,18.00,0,338.44,396.75,122.6,116.4,0.579,690352.0,690352.0,3987,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737241,1929100.00
05/02/2017 11:00,2,3.949,ACTIVE,217.58,357.68,59.949,1493737204,"201051344001158","219011344069620",30.30,20.00,0,339.34,397.35,121.2,115.1,0.566,675938.3,675938.3,3997,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737241,1929101.00
05/02/2017 11:00,2,3.912,ACTIVE,217.58,358.28,59.954,1493737204,"201051344000576","219011344069620",30.85,17.00,0,339.04,397.96,122.3,116.1,0.566,690590.6,690590.6,3982,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737242,1929102.00
05/02/2017 11:00,2,3.688,ACTIVE,214.41,347.16,59.938,1493737204,"274151322000087","219011344069620",30.12,31.50,0,337.24,382.93,112.5,106.6,0.411,885326.4,885326.4,4047,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493737243,1929103.00
05/02/2017 11:15,2,7.383,ALERT,220.74,374.51,59.970,1493738103,"201051344000645","219011344069620",29.66,19.80,0,305.98,529.61,221.7,212.0,0.972,689485.5,689485.5,3980,0,0,0,L,1122011218,0,125.62,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738105,1929104.00
05/02/2017 11:15,2,6.086,ACTIVE,215.32,364.59,59.949,1493738103,"274151322000085","219011344069620",28.49,26.30,0,329.13,406.07,175.4,167.4,0.658,910119.9,910119.9,3962,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738106,1929105.00
05/02/2017 11:15,2,6.398,ALERT,219.16,368.50,59.975,1493738103,"201051344000633","219011344069620",29.60,21.80,0,303.88,523.90,191.7,183.1,0.906,675732.5,675732.5,4009,0,0,0,L,1122011218,0,124.94,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738108,1929106.00
05/02/2017 11:15,2,6.576,ALERT,220.52,369.40,59.970,1493738103,"201051344000469","219011344069620",29.60,18.70,0,305.98,517.58,197.2,188.5,0.915,678725.0,678725.0,3995,0,0,0,L,1122011218,0,124.94,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738109,1929107.00
05/02/2017 11:15,2,6.160,ACTIVE,216.90,362.79,59.928,1493738103,"201051344000646","219011344069620",30.02,19.30,0,334.24,433.72,187.4,178.9,0.888,672291.2,672291.2,4005,0,0,0,L,1122011218,0,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738110,1929108.00
05/02/2017 11:15,2,7.076,ACTIVE,215.09,366.40,59.970,1493738103,"274151322000052","219011344069620",29.20,25.80,0,331.53,413.29,209.3,200.1,0.822,943446.9,943446.9,3970,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738111,1929109.00
05/02/2017 11:15,2,7.217,ACTIVE,219.16,369.10,59.970,1493738103,"201051344000585","219011344069620",30.14,20.00,0,336.04,431.92,220.3,210.8,1.021,683442.1,683442.1,4005,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738112,1929110.00
05/02/2017 11:15,2,7.453,ALERT,217.58,367.00,59.970,1493738103,"201051344001230","219011344069620",30.49,19.00,0,306.58,524.20,230.0,220.1,1.069,676786.2,676786.2,3998,0,0,0,L,1122011218,0,124.94,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738114,1929111.00
05/02/2017 11:15,2,8.180,ACTIVE,220.06,375.71,59.965,1493738103,"201051344000582","219011344069620",30.40,18.70,0,336.04,433.12,251.8,241.1,1.140,666669.4,666669.4,3997,0,0,0,L,1122011218,0,125.85,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738115,1929112.00
05/02/2017 11:15,2,7.824,ALERT,218.26,370.90,59.954,1493738103,"201051344000955","219011344069620",31.17,19.80,0,307.18,531.41,246.8,236.3,1.149,685183.1,685183.1,4006,0,0,0,L,1122011218,0,124.72,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738117,1929113.00
05/02/2017 11:15,2,0.270,ALERT,215.77,501.65,59.965,1493738103,"274151322000094","219011344069620",48.56,21.30,0,303.28,525.10,13.7,11.3,0.071,770934.5,770934.5,4099,0,0,0,L,1151911521,0,123.14,124.49,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738118,1929114.00
05/02/2017 11:15,2,7.727,ACTIVE,222.55,372.71,59.954,1493738103,"201051344000579","219011344069620",32.58,21.50,0,339.65,431.92,254.5,243.7,1.149,696350.1,696350.1,3992,0,0,0,L,1122011218,0,126.30,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738119,1929115.00
05/02/2017 11:15,2,6.914,ALERT,217.58,370.60,59.981,1493738103,"201051344000890","219011344069620",32.38,19.30,0,307.18,524.80,226.2,216.4,1.012,679047.2,679047.2,4008,0,0,0,L,1122011218,0,125.17,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738121,1929116.00
05/02/2017 11:15,2,7.516,ALERT,218.48,369.10,59.954,1493738103,"201051344000438","219011344069620",30.79,18.30,0,307.18,525.70,234.2,224.1,1.069,681842.2,681842.2,3998,0,0,0,L,1122011218,0,125.40,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738123,1929117.00
05/02/2017 11:15,2,7.066,ACTIVE,217.80,359.48,59.986,1493738103,"201051344000417","219011344069620",19.78,18.00,0,337.84,406.07,141.2,134.3,0.650,639264.0,639264.0,4024,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738124,1929118.00
05/02/2017 11:15,2,5.678,ALERT,214.87,360.38,59.959,1493738103,"274151322000083","219011344069620",30.12,27.30,0,304.18,530.81,173.0,165.1,0.685,933916.6,933916.6,3970,0,0,0,L,1151911521,0,122.91,123.81,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738126,1929119.00
05/02/2017 11:15,2,5.486,ALERT,215.32,352.87,59.959,1493738103,"274151322000076","219011344069620",30.81,25.50,0,304.78,528.70,171.2,163.3,0.667,995522.1,995522.1,3968,0,0,0,L,1151911521,0,123.14,124.04,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738127,1929120.00
05/02/2017 11:15,2,5.432,ALERT,218.03,362.49,59.970,1493738103,"201051344000868","219011344069620",29.54,19.80,0,306.28,520.89,162.4,154.8,0.729,677263.3,677263.3,3997,0,0,0,L,1122011218,0,124.04,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738129,1929121.00
05/02/2017 11:15,2,5.516,ALERT,214.41,363.69,59.965,1493738103,"274151322000095","219011344069620",30.59,28.80,0,305.08,525.70,170.7,162.8,0.645,985910.1,985910.1,3967,0,0,0,L,1151911521,0,123.14,123.36,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738131,1929122.00
05/02/2017 11:15,2,5.445,ACTIVE,219.16,359.48,59.965,1493738103,"201051344000988","219011344069620",19.48,19.80,0,321.91,410.88,107.5,101.8,0.491,614239.5,614239.5,4017,0,0,0,L,1122011218,0,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738132,1929123.00
05/02/2017 11:15,2,5.434,ALERT,216.90,360.69,59.975,1493738103,"201051344001025","219011344069620",30.16,21.00,0,308.99,519.09,165.9,158.2,0.734,681118.9,681118.9,4008,0,0,0,L,1122011218,0,124.04,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738134,1929124.00
05/02/2017 11:15,2,4.895,ALERT,218.48,360.99,59.975,1493738103,"201051344000458","219011344069620",29.62,21.00,0,306.58,520.59,146.8,139.7,0.685,689453.8,689453.8,3984,0,0,0,L,1122011218,0,124.49,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738135,1929125.00
05/02/2017 11:15,2,4.625,ALERT,218.71,361.29,59.975,1493738103,"201051344000853","219011344069620",29.96,18.30,0,306.58,522.99,140.2,133.4,0.654,689956.4,689956.4,3986,0,0,0,L,1122011218,0,124.72,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738137,1929126.00
05/02/2017 11:15,2,4.705,ALERT,215.77,358.58,59.981,1493738103,"201051344000685","219011344069620",30.38,18.30,0,305.98,518.49,144.8,137.8,0.694,681983.9,681983.9,4007,0,0,0,L,1122011218,0,124.49,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738139,1929127.00
05/02/2017 11:15,2,4.725,ALERT,216.45,359.18,59.959,1493738103,"201051344000917","219011344069620",29.88,20.00,0,306.58,525.40,143.0,136.1,0.667,678684.2,678684.2,3997,0,0,0,L,1122011218,0,124.04,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738141,1929128.00
05/02/2017 11:15,2,4.816,ALERT,216.00,358.88,59.970,1493738103,"201051344001145","219011344069620",30.73,17.30,0,307.78,521.19,150.0,142.8,0.698,686541.7,686541.7,3988,0,0,0,L,1122011218,0,123.81,122.91,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738143,1929129.00
05/02/2017 11:15,2,5.289,ALERT,217.35,362.19,59.986,1493738103,"201051344000651","219011344069620",30.16,19.30,0,310.19,528.40,161.6,154.0,0.738,674986.5,674986.5,4005,0,0,0,L,1122011218,0,124.94,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738145,1929130.00
05/02/2017 11:15,2,4.793,ACTIVE,214.41,357.38,59.970,1493738103,"274151322000088","219011344069620",30.10,23.00,0,331.53,409.08,145.9,138.9,0.539,895110.6,895110.6,3976,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738145,1929131.00
05/02/2017 11:15,2,0.275,ALERT,215.32,497.45,59.959,1493738103,"274151322000068","219011344069620",47.89,20.00,0,388.04,519.69,13.4,11.0,0.062,771280.5,771280.5,4115,0,0,0,L,1151911521,0,123.14,124.04,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738147,1929132.00
05/02/2017 11:15,2,5.410,ALERT,217.13,360.99,59.933,1493738103,"201051344001135","219011344069620",30.38,19.30,0,309.59,518.18,166.4,158.7,0.756,670663.7,670663.7,4000,0,0,0,L,1122011218,0,124.49,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738149,1929133.00
05/02/2017 11:15,2,6.201,ALERT,217.80,365.19,60.007,1493738103,"201051344000594","219011344069620",29.72,21.80,0,305.38,528.10,186.8,178.4,0.857,691447.9,691447.9,3996,0,0,0,L,1122011218,0,124.27,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738151,1929134.00
05/02/2017 11:15,2,6.131,ACTIVE,217.80,363.09,59.944,1493738103,"201051344001203","219011344069620",30.40,20.70,0,338.44,434.63,188.9,180.4,0.884,679572.0,679572.0,4010,0,0,0,L,1122011218,0,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738152,1929135.00
05/02/2017 11:15,2,6.279,ACTIVE,215.09,352.57,60.012,1493738103,"274151322000054","219011344069620",29.06,24.50,0,330.93,407.27,184.6,176.2,0.689,913171.9,913171.9,3967,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738153,1929136.00
05/02/2017 11:15,2,6.146,ALERT,219.16,364.89,59.991,1493738103,"201051344000867","219011344069620",29.60,22.00,0,305.08,521.49,184.2,175.8,0.826,676192.5,676192.5,4009,0,0,0,L,1122011218,0,124.94,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738155,1929137.00
05/02/2017 11:15,2,6.311,ALERT,218.03,365.19,59.975,1493738103,"201051344001093","219011344069620",30.57,19.80,0,309.29,522.09,195.5,186.8,0.884,678439.6,678439.6,4001,0,0,0,L,1122011218,0,124.94,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738157,1929138.00
05/02/2017 11:15,2,7.830,ALERT,221.42,373.91,59.986,1493738103,"201051344000900","219011344069620",29.82,17.50,0,305.98,517.58,236.6,226.5,1.065,697577.9,697577.9,3985,0,0,0,L,1122011218,0,125.85,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738158,1929139.00
05/02/2017 11:15,2,7.836,ALERT,221.64,374.51,59.991,1493738103,"201051344000648","219011344069620",32.14,20.00,0,305.68,520.59,254.6,243.8,1.140,686911.1,686911.1,3986,0,0,0,L,1122011218,0,125.62,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738160,1929140.00
05/02/2017 11:15,2,7.619,ALERT,221.87,373.01,59.991,1493738103,"201051344000569","219011344069620",31.69,17.80,0,306.88,519.39,244.1,233.7,1.105,699935.0,699935.0,3977,0,0,0,L,1122011218,0,125.62,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738162,1929141.00
05/02/2017 11:15,2,8.309,ACTIVE,222.10,376.01,59.965,1493738103,"201051344000983","219011344069620",29.62,20.30,0,338.44,432.82,248.8,238.3,1.127,690392.6,690392.6,3988,0,0,0,L,1122011218,0,126.07,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738163,1929142.00
05/02/2017 11:15,2,7.393,ACTIVE,221.42,373.91,59.996,1493738103,"201051344001158","219011344069620",29.50,21.00,0,339.34,433.12,220.2,210.6,0.986,675978.8,675978.8,3998,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738164,1929143.00
05/02/2017 11:15,2,6.396,ALERT,220.06,369.70,59.954,1493738103,"201051344000576","219011344069620",30.18,19.50,0,306.28,519.99,195.1,186.4,0.879,690631.1,690631.1,3983,0,0,0,L,1122011218,0,125.40,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738166,1929144.00
05/02/2017 11:15,2,7.207,ACTIVE,215.54,370.30,60.018,1493738103,"274151322000087","219011344069620",29.86,34.30,0,330.03,406.07,217.9,208.4,0.795,885364.8,885364.8,4048,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493738166,1929145.00
05/02/2017 11:30,2,5.137,ACTIVE,218.48,362.79,60.028,1493739004,"201051344000645","219011344069620",28.75,23.00,0,339.34,431.62,149.5,142.4,0.681,689539.6,689539.6,3982,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739005,1929146.00
05/02/2017 11:30,2,4.984,ACTIVE,214.64,355.88,59.975,1493739004,"274151322000085","219011344069620",27.85,28.80,0,332.73,407.27,140.4,133.6,0.530,910169.8,910169.8,3963,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739006,1929147.00
05/02/2017 11:30,2,5.121,ACTIVE,217.80,360.99,59.949,1493739004,"201051344000633","219011344069620",29.18,24.30,0,331.83,431.02,151.3,144.1,0.716,675786.6,675786.6,4011,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739007,1929148.00
05/02/2017 11:30,2,5.098,ACTIVE,218.71,362.79,59.986,1493739004,"201051344000469","219011344069620",29.28,21.50,0,339.65,433.12,151.1,143.9,0.712,678779.1,678779.1,3997,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739007,1929149.00
05/02/2017 11:30,2,5.338,ACTIVE,216.22,360.99,60.007,1493739004,"201051344000646","219011344069620",29.50,21.00,0,334.24,432.52,159.6,152.1,0.756,672345.5,672345.5,4006,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739008,1929150.00
05/02/2017 11:30,2,5.002,ALERT,214.19,359.18,59.981,1493739004,"274151322000052","219011344069620",30.16,27.80,0,303.28,520.59,152.5,145.3,0.601,943499.9,943499.9,3971,0,0,0,L,1151911521,0,122.46,123.59,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739010,1929151.00
05/02/2017 11:30,2,5.459,ACTIVE,217.58,361.89,59.975,1493739004,"201051344000585","219011344069620",29.46,21.50,0,334.24,428.91,162.8,155.2,0.756,683496.5,683496.5,4006,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739011,1929152.00
05/02/2017 11:30,2,5.365,ALERT,216.00,359.18,59.944,1493739004,"201051344001230","219011344069620",30.10,21.00,0,307.18,521.19,163.6,155.9,0.760,676840.4,676840.4,4000,0,0,0,L,1122011218,0,124.04,122.91,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739013,1929153.00
05/02/2017 11:30,2,5.463,ALERT,217.80,361.59,59.970,1493739004,"201051344000582","219011344069620",29.64,21.50,0,308.99,521.49,164.0,156.4,0.738,666723.4,666723.4,3998,0,0,0,L,1122011218,0,124.72,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739015,1929154.00
05/02/2017 11:30,2,5.748,ALERT,216.45,360.99,59.975,1493739004,"201051344000955","219011344069620",29.70,21.00,0,309.29,528.10,172.9,164.9,0.822,685237.5,685237.5,4008,0,0,0,L,1122011218,0,123.81,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739016,1929155.00
05/02/2017 11:30,2,3.643,ALERT,214.64,439.43,59.981,1493739004,"274151322000094","219011344069620",40.00,20.30,0,304.18,528.10,147.5,140.4,0.561,770939.8,770939.8,4101,0,0,0,L,1151911521,0,122.91,123.81,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739018,1929156.00
05/02/2017 11:30,2,5.604,ACTIVE,219.16,363.99,59.975,1493739004,"201051344000579","219011344069620",29.30,24.00,0,340.25,433.72,166.2,158.4,0.765,696404.0,696404.0,3993,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739019,1929157.00
05/02/2017 11:30,2,5.863,ACTIVE,216.67,361.59,59.981,1493739004,"201051344000890","219011344069620",29.84,21.00,0,333.33,428.31,177.2,169.1,0.800,679101.7,679101.7,4010,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739020,1929158.00
05/02/2017 11:30,2,5.850,ACTIVE,217.13,361.89,59.975,1493739004,"201051344000438","219011344069620",29.84,20.30,0,335.14,434.02,176.8,168.8,0.804,681896.8,681896.8,4000,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739021,1929159.00
05/02/2017 11:30,2,5.545,ACTIVE,216.67,357.38,59.981,1493739004,"201051344000417","219011344069620",19.56,19.30,0,337.84,409.68,109.8,104.1,0.521,639300.7,639300.7,4025,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739022,1929160.00
05/02/2017 11:30,2,4.936,ACTIVE,213.96,365.19,59.949,1493739004,"274151322000083","219011344069620",29.64,30.00,0,333.03,407.27,148.1,141.0,0.583,933968.9,933968.9,3972,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739023,1929161.00
05/02/2017 11:30,2,5.156,ALERT,215.09,361.89,59.970,1493739004,"274151322000076","219011344069620",30.57,27.80,0,303.58,528.40,159.5,152.0,0.623,995576.2,995576.2,3970,0,0,0,L,1151911521,0,123.14,123.81,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739025,1929162.00
05/02/2017 11:30,2,5.043,ACTIVE,217.35,360.38,59.944,1493739004,"201051344000868","219011344069620",28.94,22.30,0,332.43,428.91,147.8,140.7,0.672,677316.9,677316.9,3999,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739025,1929163.00
05/02/2017 11:30,2,4.953,ALERT,214.19,348.66,59.970,1493739004,"274151322000095","219011344069620",30.20,29.80,0,304.18,524.20,151.4,144.2,0.570,985964.1,985964.1,3969,0,0,0,L,1151911521,0,123.14,123.14,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739027,1929164.00
05/02/2017 11:30,2,4.957,ACTIVE,218.26,357.08,59.970,1493739004,"201051344000988","219011344069620",18.69,22.30,0,342.95,412.38,93.8,88.7,0.433,614275.5,614275.5,4018,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739028,1929165.00
05/02/2017 11:30,2,5.100,ACTIVE,216.67,358.88,59.975,1493739004,"201051344001025","219011344069620",29.22,22.50,0,336.04,428.31,151.0,143.9,0.685,681173.2,681173.2,4010,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739029,1929166.00
05/02/2017 11:30,2,4.771,ACTIVE,218.03,360.08,59.970,1493739004,"201051344000458","219011344069620",29.16,24.50,0,339.04,433.42,140.9,134.1,0.667,689507.1,689507.1,3986,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739030,1929167.00
05/02/2017 11:30,2,4.766,ACTIVE,218.48,362.49,59.975,1493739004,"201051344000853","219011344069620",29.44,21.30,0,342.35,432.82,142.1,135.2,0.667,690009.9,690009.9,3988,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739031,1929168.00
05/02/2017 11:30,2,4.961,ACTIVE,216.00,359.78,59.975,1493739004,"201051344000685","219011344069620",29.92,19.50,0,333.63,430.12,150.4,143.3,0.720,682038.2,682038.2,4009,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739032,1929169.00
05/02/2017 11:30,2,4.902,ALERT,216.90,360.69,59.954,1493739004,"201051344000917","219011344069620",29.90,21.50,0,309.59,524.20,148.4,141.3,0.676,678737.9,678737.9,3999,0,0,0,L,1122011218,0,124.04,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739033,1929170.00
05/02/2017 11:30,2,4.959,ACTIVE,216.00,359.48,59.981,1493739004,"201051344001145","219011344069620",29.76,18.30,0,334.54,430.42,149.4,142.3,0.667,686595.8,686595.8,3990,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739034,1929171.00
05/02/2017 11:30,2,4.998,ALERT,217.13,358.28,59.981,1493739004,"201051344000651","219011344069620",29.54,21.00,0,307.78,526.90,149.5,142.4,0.689,675040.3,675040.3,4007,0,0,0,L,1122011218,0,124.72,123.14,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739036,1929172.00
05/02/2017 11:30,2,4.562,ACTIVE,213.96,349.86,59.986,1493739004,"274151322000088","219011344069620",29.56,25.80,0,333.03,406.97,136.5,129.8,0.513,895162.2,895162.2,3977,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739037,1929173.00
05/02/2017 11:30,2,0.268,ALERT,215.09,492.03,59.944,1493739004,"274151322000068","219011344069620",47.13,19.30,0,302.98,524.50,12.7,10.3,0.057,771289.8,771289.8,4117,0,0,0,L,1151911521,0,123.36,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739039,1929174.00
05/02/2017 11:30,2,4.938,ACTIVE,216.67,357.68,59.938,1493739004,"201051344001135","219011344069620",29.68,20.70,0,336.04,431.32,148.4,141.3,0.685,670717.6,670717.6,4002,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739040,1929175.00
05/02/2017 11:30,2,4.807,ACTIVE,216.67,358.88,59.944,1493739004,"201051344000594","219011344069620",29.36,24.50,0,333.63,429.82,143.0,136.1,0.663,691501.5,691501.5,3998,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739041,1929176.00
05/02/2017 11:30,2,4.971,ACTIVE,216.90,357.68,59.965,1493739004,"201051344001203","219011344069620",29.54,22.80,0,336.04,429.82,148.7,141.6,0.694,679626.0,679626.0,4011,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739042,1929177.00
05/02/2017 11:30,2,4.525,ACTIVE,214.19,364.29,59.959,1493739004,"274151322000054","219011344069620",28.47,26.30,0,332.43,408.18,130.4,124.0,0.491,913222.3,913222.3,3968,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739043,1929178.00
05/02/2017 11:30,2,4.729,ACTIVE,217.35,358.58,59.975,1493739004,"201051344000867","219011344069620",28.94,25.00,0,333.93,428.31,138.7,131.9,0.619,676245.6,676245.6,4011,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739044,1929179.00
05/02/2017 11:30,2,4.859,ACTIVE,216.67,360.38,59.965,1493739004,"201051344001093","219011344069620",29.88,21.30,0,336.64,431.02,147.1,140.0,0.672,678493.5,678493.5,4003,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739045,1929180.00
05/02/2017 11:30,2,4.684,ACTIVE,217.80,360.69,59.965,1493739004,"201051344000900","219011344069620",29.84,20.00,0,336.94,432.52,141.5,134.6,0.650,697631.3,697631.3,3987,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739046,1929181.00
05/02/2017 11:30,2,4.605,ACTIVE,217.80,359.18,59.970,1493739004,"201051344000648","219011344069620",29.10,22.50,0,336.04,433.42,135.7,129.1,0.628,686963.8,686963.8,3988,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739047,1929182.00
05/02/2017 11:30,2,4.582,ACTIVE,217.58,358.58,59.965,1493739004,"201051344000569","219011344069620",29.62,20.70,0,338.44,432.82,137.4,130.7,0.641,699988.0,699988.0,3979,0,0,0,L,1122011218,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739048,1929183.00
05/02/2017 11:30,2,4.627,ACTIVE,217.80,358.88,59.959,1493739004,"201051344000983","219011344069620",28.98,22.80,0,336.64,432.52,135.8,129.2,0.641,690445.3,690445.3,3989,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739049,1929184.00
05/02/2017 11:30,2,4.623,ACTIVE,218.03,360.08,59.970,1493739004,"201051344001158","219011344069620",28.71,23.30,0,339.65,432.52,134.4,127.8,0.628,676031.4,676031.4,3999,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739050,1929185.00
05/02/2017 11:30,2,4.580,ACTIVE,217.80,360.08,59.965,1493739004,"201051344000576","219011344069620",29.16,21.30,0,340.25,433.12,135.3,128.6,0.619,690683.9,690683.9,3985,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739050,1929186.00
05/02/2017 11:30,2,4.338,ACTIVE,214.19,352.57,59.970,1493739004,"274151322000087","219011344069620",29.34,36.50,0,331.23,407.27,128.8,122.3,0.491,885415.5,885415.5,4049,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739051,1929187.00
05/02/2017 11:45,2,1.920,ACTIVE,214.19,356.48,59.949,1493739904,"201051344000645","219011344069620",29.96,19.50,0,322.51,397.96,58.3,54.3,0.477,689560.4,689560.4,3983,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739905,1929188.00
05/02/2017 11:45,2,1.789,ACTIVE,212.38,354.37,59.981,1493739904,"274151322000085","219011344069620",29.50,21.00,0,330.63,379.62,53.4,49.6,0.345,910189.0,910189.0,3964,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739906,1929189.00
05/02/2017 11:45,2,1.914,ACTIVE,213.96,357.08,59.991,1493739904,"201051344000633","219011344069620",30.14,19.80,0,322.21,398.26,58.5,54.5,0.491,675807.4,675807.4,4012,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739907,1929190.00
05/02/2017 11:45,2,1.908,ACTIVE,213.96,356.78,60.034,1493739904,"201051344000469","219011344069620",30.38,17.30,0,321.31,398.56,58.7,54.7,0.495,678800.0,678800.0,3998,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739908,1929191.00
05/02/2017 11:45,2,1.980,ACTIVE,212.61,355.58,60.012,1493739904,"201051344000646","219011344069620",31.01,16.30,0,320.11,400.96,62.2,58.2,0.521,672367.6,672367.6,4007,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739908,1929192.00
05/02/2017 11:45,2,1.828,ACTIVE,212.16,356.48,59.975,1493739904,"274151322000052","219011344069620",30.77,19.80,0,328.52,382.33,57.0,53.0,0.389,943520.5,943520.5,3973,0,0,0,L,1151911521,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739909,1929193.00
05/02/2017 11:45,2,2.039,ACTIVE,213.29,356.18,59.986,1493739904,"201051344000585","219011344069620",30.87,17.00,0,320.41,399.16,63.8,59.7,0.526,683518.8,683518.8,4007,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739910,1929194.00
05/02/2017 11:45,2,1.977,ACTIVE,212.83,354.67,59.986,1493739904,"201051344001230","219011344069620",30.75,16.00,0,319.81,400.66,61.6,57.5,0.504,676862.4,676862.4,4002,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739911,1929195.00
05/02/2017 11:45,2,2.000,ACTIVE,213.51,357.68,59.981,1493739904,"201051344000582","219011344069620",30.51,17.00,0,317.70,401.86,61.8,57.7,0.504,666745.2,666745.2,4000,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739912,1929196.00
05/02/2017 11:45,2,2.020,ACTIVE,212.38,354.97,59.949,1493739904,"201051344000955","219011344069620",30.99,16.00,0,319.21,401.26,63.4,59.3,0.526,685259.8,685259.8,4010,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739913,1929197.00
05/02/2017 11:45,2,1.180,ACTIVE,212.61,449.35,60.007,1493739904,"274151322000094","219011344069620",41.49,18.30,0,410.28,470.39,49.7,46.0,0.340,770957.8,770957.8,4103,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739914,1929198.00
05/02/2017 11:45,2,1.906,ACTIVE,213.96,356.48,60.018,1493739904,"201051344000579","219011344069620",30.71,19.50,0,323.72,400.06,59.4,55.4,0.486,696424.9,696424.9,3994,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739915,1929199.00
05/02/2017 11:45,2,2.039,ACTIVE,212.38,354.67,59.991,1493739904,"201051344000890","219011344069620",30.67,16.70,0,320.11,402.16,63.4,59.3,0.513,679123.8,679123.8,4011,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739916,1929200.00
05/02/2017 11:45,2,1.994,ACTIVE,212.83,356.78,59.944,1493739904,"201051344000438","219011344069620",31.27,15.80,0,320.71,400.06,63.2,59.0,0.521,681918.9,681918.9,4001,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739917,1929201.00
05/02/2017 11:45,2,2.021,ACTIVE,212.83,350.47,59.986,1493739904,"201051344000417","219011344069620",20.16,15.50,0,318.91,391.34,41.3,37.9,0.345,639314.8,639314.8,4026,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739918,1929202.00
05/02/2017 11:45,2,1.791,ACTIVE,212.16,348.06,59.981,1493739904,"274151322000083","219011344069620",30.53,21.50,0,329.43,379.02,55.4,51.6,0.389,933988.8,933988.8,3973,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739919,1929203.00
05/02/2017 11:45,2,1.908,ACTIVE,212.61,360.69,59.986,1493739904,"274151322000076","219011344069620",31.17,19.80,0,329.13,381.12,60.2,56.2,0.415,995597.9,995597.9,3972,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739920,1929204.00
05/02/2017 11:45,2,1.889,ACTIVE,213.51,355.58,59.991,1493739904,"201051344000868","219011344069620",30.34,18.00,0,321.31,395.25,58.1,54.1,0.468,677337.2,677337.2,4000,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739921,1929205.00
05/02/2017 11:45,2,1.877,ACTIVE,211.93,358.58,59.986,1493739904,"274151322000095","219011344069620",30.97,21.80,0,329.13,379.92,58.9,54.9,0.402,985985.3,985985.3,3971,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739921,1929206.00
05/02/2017 11:45,2,1.887,ACTIVE,213.74,352.27,60.018,1493739904,"201051344000988","219011344069620",19.94,18.00,0,325.22,395.85,38.1,34.9,0.314,614288.7,614288.7,4019,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739922,1929207.00
05/02/2017 11:45,2,2.023,ACTIVE,212.83,354.67,59.996,1493739904,"201051344001025","219011344069620",30.69,18.00,0,319.81,393.15,63.0,58.8,0.513,681195.0,681195.0,4011,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739923,1929208.00
05/02/2017 11:45,2,1.863,ACTIVE,213.96,355.28,59.991,1493739904,"201051344000458","219011344069620",30.45,20.00,0,321.01,395.25,57.5,53.6,0.486,689527.3,689527.3,3987,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739924,1929209.00
05/02/2017 11:45,2,1.879,ACTIVE,214.41,357.68,60.039,1493739904,"201051344000853","219011344069620",30.53,17.00,0,329.43,394.65,58.1,54.2,0.482,690030.2,690030.2,3989,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739925,1929210.00
05/02/2017 11:45,2,1.973,ACTIVE,212.83,356.18,59.928,1493739904,"201051344000685","219011344069620",30.93,15.50,0,317.40,393.75,61.9,57.8,0.539,682059.8,682059.8,4010,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739926,1929211.00
05/02/2017 11:45,2,1.947,ACTIVE,213.06,355.88,59.938,1493739904,"201051344000917","219011344069620",30.75,17.30,0,321.01,394.35,60.6,56.6,0.495,678759.2,678759.2,4001,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739927,1929212.00
05/02/2017 11:45,2,1.939,ACTIVE,212.83,355.88,60.039,1493739904,"201051344001145","219011344069620",31.03,15.00,0,319.51,394.35,61.0,56.9,0.508,686617.2,686617.2,3991,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739928,1929213.00
05/02/2017 11:45,2,1.957,ACTIVE,213.06,356.48,60.007,1493739904,"201051344000651","219011344069620",31.23,17.30,0,319.51,395.25,62.0,57.9,0.504,675061.8,675061.8,4009,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739929,1929214.00
05/02/2017 11:45,2,1.746,ACTIVE,211.48,351.67,59.975,1493739904,"274151322000088","219011344069620",30.08,18.70,0,330.33,379.02,53.2,49.4,0.362,895181.2,895181.2,3978,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739930,1929215.00
05/02/2017 11:45,2,1.146,ALERT,213.29,452.36,59.991,1493739904,"274151322000068","219011344069620",42.50,17.80,0,396.15,518.49,49.1,45.5,0.323,771303.2,771303.2,4119,0,0,0,L,1151911521,0,122.23,122.91,0001,15,0,0,0,0,0,0,229,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739931,1929216.00
05/02/2017 11:45,2,1.975,ACTIVE,212.61,354.97,59.991,1493739904,"201051344001135","219011344069620",30.81,16.70,0,319.51,392.55,61.6,57.6,0.508,670738.8,670738.8,4003,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739932,1929217.00
05/02/2017 11:45,2,1.883,ACTIVE,213.06,356.78,59.991,1493739904,"201051344000594","219011344069620",30.36,20.70,0,321.31,396.75,57.9,54.0,0.473,691521.7,691521.7,3999,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739933,1929218.00
05/02/2017 11:45,2,1.959,ACTIVE,213.06,355.28,59.959,1493739904,"201051344001203","219011344069620",30.97,18.00,0,320.41,394.35,61.4,57.4,0.513,679647.2,679647.2,4012,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739934,1929219.00
05/02/2017 11:45,2,1.758,ACTIVE,211.93,353.77,59.991,1493739904,"274151322000054","219011344069620",29.84,19.50,0,329.13,379.62,53.1,49.3,0.358,913240.9,913240.9,3969,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739935,1929220.00
05/02/2017 11:45,2,1.855,ACTIVE,213.96,355.28,60.002,1493739904,"201051344000867","219011344069620",30.42,21.00,0,320.71,395.55,57.2,53.3,0.473,676265.5,676265.5,4012,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739936,1929221.00
05/02/2017 11:45,2,1.953,ACTIVE,213.06,355.88,60.028,1493739904,"201051344001093","219011344069620",30.73,16.70,0,320.11,393.15,60.8,56.7,0.482,678514.5,678514.5,4004,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739937,1929222.00
05/02/2017 11:45,2,1.840,ACTIVE,213.74,356.18,59.986,1493739904,"201051344000900","219011344069620",30.47,15.80,0,323.72,396.15,56.9,52.9,0.468,697651.4,697651.4,3988,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739938,1929223.00
05/02/2017 11:45,2,1.830,ACTIVE,213.74,355.28,59.996,1493739904,"201051344000648","219011344069620",30.47,18.30,0,320.41,396.15,56.4,52.5,0.460,686983.4,686983.4,3989,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739939,1929224.00
05/02/2017 11:45,2,1.850,ACTIVE,213.96,355.88,60.002,1493739904,"201051344000569","219011344069620",30.77,16.30,0,323.11,395.85,57.6,53.7,0.477,700008.0,700008.0,3980,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739939,1929225.00
05/02/2017 11:45,2,1.832,ACTIVE,213.74,356.78,59.996,1493739904,"201051344000983","219011344069620",30.73,18.00,0,321.31,396.75,57.1,53.2,0.491,690465.1,690465.1,3990,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739940,1929226.00
05/02/2017 11:45,2,1.850,ACTIVE,213.96,355.28,60.012,1493739904,"201051344001158","219011344069620",30.12,18.70,0,319.81,396.15,56.4,52.5,0.468,676051.0,676051.0,4000,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739941,1929227.00
05/02/2017 11:45,2,1.807,ACTIVE,214.19,357.38,60.023,1493739904,"201051344000576","219011344069620",30.91,17.30,0,322.21,396.45,56.5,52.7,0.464,690703.6,690703.6,3986,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739942,1929228.00
05/02/2017 11:45,2,1.715,ACTIVE,212.38,352.57,59.991,1493739904,"274151322000087","219011344069620",30.30,26.00,0,328.22,377.82,52.7,48.9,0.349,885434.2,885434.2,4050,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493739943,1929229.00
05/02/2017 12:00,2,2.611,ACTIVE,215.54,352.57,60.018,1493740803,"201051344000645","219011344069620",30.81,17.50,0,328.82,397.05,81.5,76.8,0.358,689577.0,689577.0,3984,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740804,1929230.00
05/02/2017 12:00,2,2.475,ACTIVE,213.29,365.80,60.007,1493740803,"274151322000085","219011344069620",30.10,18.70,0,323.72,381.42,75.5,70.9,0.508,910204.3,910204.3,3965,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740805,1929231.00
05/02/2017 12:00,2,2.615,ACTIVE,215.32,352.57,60.007,1493740803,"201051344000633","219011344069620",30.89,17.50,0,332.73,397.66,81.8,77.0,0.371,675824.2,675824.2,4013,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740806,1929232.00
05/02/2017 12:00,2,2.615,ACTIVE,215.54,352.87,60.002,1493740803,"201051344000469","219011344069620",31.05,15.80,0,331.23,398.26,82.2,77.5,0.384,678816.8,678816.8,3999,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740807,1929233.00
05/02/2017 12:00,2,2.820,ACTIVE,213.96,348.06,60.023,1493740803,"201051344000646","219011344069620",31.05,15.00,0,333.03,390.44,88.7,83.6,0.407,672385.9,672385.9,4008,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740808,1929234.00
