ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 12:00,2,2.539,ACTIVE,212.61,350.77,60.002,1493740803,"274151322000052","219011344069620",30.83,19.00,0,330.33,380.22,79.3,74.6,0.301,943536.8,943536.8,3974,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740809,1929235.00
05/02/2017 12:00,2,2.857,ACTIVE,214.41,348.96,59.996,1493740803,"201051344000585","219011344069620",31.19,15.50,0,332.43,391.04,90.3,85.2,0.411,683537.6,683537.6,4008,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740809,1929236.00
05/02/2017 12:00,2,2.791,ACTIVE,213.51,347.46,60.007,1493740803,"201051344001230","219011344069620",31.25,14.70,0,333.33,388.94,88.3,83.3,0.420,676880.7,676880.7,4003,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740810,1929237.00
05/02/2017 12:00,2,2.797,ACTIVE,214.64,349.56,59.991,1493740803,"201051344000582","219011344069620",31.13,15.30,0,332.13,391.64,88.3,83.3,0.402,666763.5,666763.5,4001,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740811,1929238.00
05/02/2017 12:00,2,2.816,ACTIVE,213.51,349.26,60.023,1493740803,"201051344000955","219011344069620",31.43,15.50,0,333.93,389.54,89.8,84.7,0.424,685278.5,685278.5,4011,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740812,1929239.00
05/02/2017 12:00,2,1.562,ACTIVE,213.06,460.17,60.007,1493740803,"274151322000094","219011344069620",42.84,16.70,0,334.84,481.51,68.5,64.1,0.473,770972.0,770972.0,4104,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740813,1929240.00
05/02/2017 12:00,2,2.648,ACTIVE,215.54,352.87,60.002,1493740803,"201051344000579","219011344069620",30.67,17.80,0,333.93,397.96,82.3,77.5,0.384,696441.9,696441.9,3995,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740814,1929241.00
05/02/2017 12:00,2,2.818,ACTIVE,213.74,348.66,59.991,1493740803,"201051344000890","219011344069620",31.47,15.30,0,333.33,390.74,89.8,84.8,0.411,679142.6,679142.6,4012,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740815,1929242.00
05/02/2017 12:00,2,2.807,ACTIVE,214.41,351.07,60.012,1493740803,"201051344000438","219011344069620",31.65,15.30,0,334.54,391.34,90.0,84.9,0.415,681937.7,681937.7,4002,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740816,1929243.00
05/02/2017 12:00,2,2.818,ACTIVE,214.19,354.07,59.981,1493740803,"201051344000417","219011344069620",20.46,13.00,0,322.81,381.12,58.4,54.4,0.491,639326.9,639326.9,4027,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740817,1929244.00
05/02/2017 12:00,2,2.490,ACTIVE,213.29,352.57,59.996,1493740803,"274151322000083","219011344069620",30.79,20.30,0,332.43,380.22,77.6,73.0,0.301,934004.8,934004.8,3974,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740818,1929245.00
05/02/2017 12:00,2,2.641,ACTIVE,213.96,348.06,60.012,1493740803,"274151322000076","219011344069620",31.53,19.50,0,335.14,382.63,84.3,79.5,0.323,995615.4,995615.4,3973,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740818,1929246.00
05/02/2017 12:00,2,2.611,ACTIVE,214.87,351.07,60.018,1493740803,"201051344000868","219011344069620",30.63,16.30,0,331.23,397.35,81.1,76.4,0.371,677354.0,677354.0,4001,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740819,1929247.00
05/02/2017 12:00,2,2.617,ACTIVE,213.29,345.06,60.012,1493740803,"274151322000095","219011344069620",31.25,19.80,0,333.93,379.92,82.8,78.0,0.309,986002.4,986002.4,3972,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740820,1929248.00
05/02/2017 12:00,2,2.646,ACTIVE,215.32,357.68,60.018,1493740803,"201051344000988","219011344069620",19.98,15.80,0,326.12,383.53,53.5,49.7,0.451,614299.6,614299.6,4020,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740821,1929249.00
05/02/2017 12:00,2,2.877,ACTIVE,214.19,348.66,60.012,1493740803,"201051344001025","219011344069620",30.75,16.30,0,333.63,392.25,89.7,84.6,0.407,681213.9,681213.9,4012,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740822,1929250.00
05/02/2017 12:00,2,2.574,ACTIVE,215.32,351.67,60.007,1493740803,"201051344000458","219011344069620",30.69,19.00,0,332.13,397.96,80.1,75.4,0.384,689543.9,689543.9,3988,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740823,1929251.00
05/02/2017 12:00,2,2.572,ACTIVE,215.77,354.97,60.012,1493740803,"201051344000853","219011344069620",31.07,15.80,0,333.33,396.75,81.0,76.3,0.389,690047.1,690047.1,3990,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740824,1929252.00
05/02/2017 12:00,2,2.791,ACTIVE,213.96,348.96,59.991,1493740803,"201051344000685","219011344069620",31.23,14.30,0,333.93,392.55,88.3,83.4,0.429,682078.5,682078.5,4011,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740825,1929253.00
05/02/2017 12:00,2,2.768,ACTIVE,214.41,349.56,60.034,1493740803,"201051344000917","219011344069620",31.15,16.00,0,332.13,391.04,87.4,82.4,0.402,678777.6,678777.6,4002,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740826,1929254.00
05/02/2017 12:00,2,2.777,ACTIVE,213.96,348.66,60.018,1493740803,"201051344001145","219011344069620",31.15,13.00,0,334.54,391.34,87.7,82.7,0.402,686635.6,686635.6,3992,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740827,1929255.00
05/02/2017 12:00,2,2.809,ACTIVE,214.64,349.56,60.034,1493740803,"201051344000651","219011344069620",31.25,15.80,0,334.54,390.74,88.8,83.8,0.407,675080.6,675080.6,4010,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740827,1929256.00
05/02/2017 12:00,2,2.424,ACTIVE,213.06,354.97,60.007,1493740803,"274151322000088","219011344069620",30.43,17.30,0,327.02,380.52,74.9,70.3,0.521,895196.9,895196.9,3979,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740828,1929257.00
05/02/2017 12:00,2,1.639,ACTIVE,213.96,447.85,60.012,1493740803,"274151322000068","219011344069620",42.20,16.70,0,416.29,487.53,70.8,66.4,0.468,771317.6,771317.6,4121,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740829,1929258.00
05/02/2017 12:00,2,2.773,ACTIVE,214.19,349.56,59.996,1493740803,"201051344001135","219011344069620",31.19,15.80,0,332.43,390.44,87.7,82.7,0.407,670757.4,670757.4,4004,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740830,1929259.00
05/02/2017 12:00,2,2.594,ACTIVE,214.64,351.97,60.018,1493740803,"201051344000594","219011344069620",30.93,19.00,0,333.93,396.75,81.3,76.6,0.362,691538.8,691538.8,4000,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740831,1929260.00
05/02/2017 12:00,2,2.809,ACTIVE,214.41,349.56,59.975,1493740803,"201051344001203","219011344069620",31.03,16.00,0,333.93,392.25,88.2,83.2,0.411,679666.0,679666.0,4013,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740832,1929261.00
05/02/2017 12:00,2,2.439,ACTIVE,213.29,359.18,60.002,1493740803,"274151322000054","219011344069620",30.28,18.00,0,325.82,381.12,74.8,70.3,0.513,913256.6,913256.6,3970,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740833,1929262.00
05/02/2017 12:00,2,2.580,ACTIVE,215.09,350.47,60.018,1493740803,"201051344000867","219011344069620",30.67,18.30,0,333.63,397.05,80.2,75.5,0.362,676282.4,676282.4,4013,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740834,1929263.00
05/02/2017 12:00,2,2.775,ACTIVE,214.41,349.86,59.991,1493740803,"201051344001093","219011344069620",31.13,15.50,0,331.53,390.44,87.5,82.6,0.389,678533.2,678533.2,4005,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740835,1929264.00
05/02/2017 12:00,2,2.531,ACTIVE,215.09,350.77,60.007,1493740803,"201051344000900","219011344069620",31.09,14.30,0,331.83,398.26,79.6,74.9,0.362,697668.2,697668.2,3989,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740836,1929265.00
05/02/2017 12:00,2,2.523,ACTIVE,215.32,350.77,60.002,1493740803,"201051344000648","219011344069620",30.81,16.30,0,331.23,398.26,78.8,74.1,0.358,687000.0,687000.0,3990,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740837,1929266.00
05/02/2017 12:00,2,2.576,ACTIVE,215.32,350.47,60.012,1493740803,"201051344000569","219011344069620",30.75,15.50,0,334.24,397.96,80.2,75.5,0.367,700024.9,700024.9,3981,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740838,1929267.00
05/02/2017 12:00,2,2.516,ACTIVE,215.32,350.77,60.012,1493740803,"201051344000983","219011344069620",31.19,16.30,0,332.73,397.66,79.5,74.8,0.367,690482.0,690482.0,3991,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740839,1929268.00
05/02/2017 12:00,2,2.564,ACTIVE,215.54,350.77,60.007,1493740803,"201051344001158","219011344069620",30.57,17.00,0,331.23,397.66,79.5,74.8,0.371,676067.8,676067.8,4001,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740840,1929269.00
05/02/2017 12:00,2,2.520,ACTIVE,215.77,351.97,60.007,1493740803,"201051344000576","219011344069620",31.09,15.30,0,331.83,397.96,79.3,74.6,0.362,690720.3,690720.3,3987,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740841,1929270.00
05/02/2017 12:00,2,2.410,ACTIVE,213.29,354.97,60.007,1493740803,"274151322000087","219011344069620",30.53,24.00,0,327.32,379.62,74.5,70.0,0.491,885449.9,885449.9,4051,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493740841,1929271.00
05/02/2017 12:15,2,2.283,ACTIVE,215.09,361.59,59.959,1493741703,"201051344000645","219011344069620",30.81,15.00,0,322.51,397.96,71.3,66.9,0.557,689595.7,689595.7,3985,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741704,1929272.00
05/02/2017 12:15,2,2.158,ACTIVE,213.06,353.47,59.954,1493741703,"274151322000085","219011344069620",29.86,15.80,0,336.34,381.12,65.3,61.1,0.433,910221.5,910221.5,3966,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741705,1929273.00
05/02/2017 12:15,2,2.275,ACTIVE,214.64,360.08,59.912,1493741703,"201051344000633","219011344069620",30.81,15.50,0,320.71,398.26,71.0,66.7,0.619,675842.9,675842.9,4014,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741706,1929274.00
05/02/2017 12:15,2,2.270,ACTIVE,214.87,360.08,59.954,1493741703,"201051344000469","219011344069620",31.11,13.70,0,320.41,397.66,71.5,67.1,0.601,678835.7,678835.7,4000,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741707,1929275.00
05/02/2017 12:15,2,2.348,ACTIVE,213.29,360.38,59.933,1493741703,"201051344000646","219011344069620",30.75,14.00,0,319.51,390.14,73.2,68.7,0.610,672406.1,672406.1,4009,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741708,1929276.00
05/02/2017 12:15,2,2.193,ACTIVE,212.83,362.49,59.965,1493741703,"274151322000052","219011344069620",30.67,17.00,0,328.22,380.82,68.2,63.9,0.468,943555.0,943555.0,3975,0,0,0,L,1151911521,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741709,1929277.00
05/02/2017 12:15,2,2.375,ACTIVE,214.19,360.38,59.991,1493741703,"201051344000585","219011344069620",30.93,14.70,0,318.30,393.45,74.5,69.9,0.614,683558.1,683558.1,4009,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741710,1929278.00
05/02/2017 12:15,2,2.318,ACTIVE,213.29,358.88,59.922,1493741703,"201051344001230","219011344069620",30.83,14.00,0,319.21,388.34,72.4,67.9,0.592,676900.8,676900.8,4004,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741711,1929279.00
05/02/2017 12:15,2,2.350,ACTIVE,214.19,360.99,59.875,1493741703,"201051344000582","219011344069620",30.51,14.70,0,319.51,391.04,72.7,68.2,0.588,666783.7,666783.7,4002,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741712,1929280.00
05/02/2017 12:15,2,2.342,ACTIVE,213.06,358.58,59.954,1493741703,"201051344000955","219011344069620",31.33,14.70,0,318.30,388.64,74.3,69.8,0.614,685299.1,685299.1,4012,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741713,1929281.00
05/02/2017 12:15,2,1.340,ACTIVE,212.83,451.16,59.933,1493741703,"274151322000094","219011344069620",42.56,16.00,0,409.68,482.12,57.6,53.7,0.384,770988.0,770988.0,4105,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741714,1929282.00
05/02/2017 12:15,2,2.262,ACTIVE,214.87,362.19,59.891,1493741703,"201051344000579","219011344069620",31.09,16.00,0,324.32,397.35,71.2,66.8,0.601,696460.9,696460.9,3996,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741714,1929283.00
05/02/2017 12:15,2,2.373,ACTIVE,213.29,358.28,59.938,1493741703,"201051344000890","219011344069620",30.89,14.30,0,318.61,389.54,74.3,69.8,0.592,679163.2,679163.2,4013,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741715,1929284.00
05/02/2017 12:15,2,2.342,ACTIVE,213.74,360.69,60.007,1493741703,"201051344000438","219011344069620",31.33,14.00,0,318.91,390.44,74.3,69.8,0.614,681958.3,681958.3,4003,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741716,1929285.00
05/02/2017 12:15,2,2.363,ACTIVE,213.74,353.47,59.933,1493741703,"201051344000417","219011344069620",20.18,12.00,0,332.73,379.92,48.3,44.7,0.398,639340.1,639340.1,4028,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741717,1929286.00
05/02/2017 12:15,2,2.131,ACTIVE,213.06,349.56,59.944,1493741703,"274151322000083","219011344069620",30.67,17.50,0,328.22,381.42,66.2,62.0,0.455,934022.6,934022.6,3975,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741718,1929287.00
05/02/2017 12:15,2,2.266,ACTIVE,213.74,351.37,59.965,1493741703,"274151322000076","219011344069620",31.41,18.00,0,330.63,379.62,72.1,67.6,0.499,995634.9,995634.9,3974,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741719,1929288.00
05/02/2017 12:15,2,2.252,ACTIVE,214.19,358.88,59.907,1493741703,"201051344000868","219011344069620",30.71,14.00,0,321.01,397.96,70.0,65.7,0.561,677372.8,677372.8,4002,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741720,1929289.00
05/02/2017 12:15,2,2.230,ACTIVE,213.06,364.89,59.986,1493741703,"274151322000095","219011344069620",31.19,19.00,0,328.22,379.92,70.4,66.1,0.482,986021.5,986021.5,3973,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741721,1929290.00
05/02/2017 12:15,2,2.264,ACTIVE,214.64,355.88,59.949,1493741703,"201051344000988","219011344069620",20.12,13.70,0,336.94,382.93,46.1,42.6,0.384,614311.9,614311.9,4021,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741722,1929291.00
05/02/2017 12:15,2,2.352,ACTIVE,213.74,358.88,60.023,1493741703,"201051344001025","219011344069620",30.83,15.30,0,317.70,390.44,73.4,69.0,0.597,681234.4,681234.4,4013,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741723,1929292.00
05/02/2017 12:15,2,2.201,ACTIVE,214.87,360.08,59.917,1493741703,"201051344000458","219011344069620",31.03,16.00,0,320.71,398.86,69.2,64.9,0.583,689562.5,689562.5,3989,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741723,1929293.00
05/02/2017 12:15,2,2.207,ACTIVE,215.09,363.09,59.975,1493741703,"201051344000853","219011344069620",31.25,13.70,0,323.11,397.05,69.9,65.5,0.579,690066.0,690066.0,3991,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741724,1929294.00
05/02/2017 12:15,2,2.301,ACTIVE,213.51,359.48,59.959,1493741703,"201051344000685","219011344069620",31.03,13.30,0,317.40,389.84,72.3,67.8,0.614,682098.8,682098.8,4012,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741725,1929295.00
05/02/2017 12:15,2,2.248,ACTIVE,213.74,359.78,59.928,1493741703,"201051344000917","219011344069620",31.11,15.30,0,318.91,391.04,70.8,66.4,0.588,678797.6,678797.6,4003,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741726,1929296.00
05/02/2017 12:15,2,2.277,ACTIVE,213.51,358.28,59.944,1493741703,"201051344001145","219011344069620",30.89,12.30,0,319.81,389.84,71.3,66.9,0.583,686655.8,686655.8,3993,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741727,1929297.00
05/02/2017 12:15,2,2.338,ACTIVE,213.74,360.08,59.933,1493741703,"201051344000651","219011344069620",30.69,14.30,0,319.21,392.25,72.7,68.2,0.592,675101.1,675101.1,4011,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741728,1929298.00
05/02/2017 12:15,2,2.066,ACTIVE,212.61,350.17,59.959,1493741703,"274151322000088","219011344069620",30.43,15.30,0,328.22,381.73,63.7,59.6,0.429,895214.2,895214.2,3980,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741729,1929299.00
05/02/2017 12:15,2,1.352,ACTIVE,213.29,461.08,59.954,1493741703,"274151322000068","219011344069620",42.52,16.00,0,415.69,486.32,57.8,53.8,0.389,771333.7,771333.7,4122,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741730,1929300.00
05/02/2017 12:15,2,2.275,ACTIVE,213.51,358.88,59.959,1493741703,"201051344001135","219011344069620",31.05,14.70,0,317.40,389.84,71.6,67.2,0.592,670777.6,670777.6,4005,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741731,1929301.00
05/02/2017 12:15,2,2.215,ACTIVE,213.74,358.58,59.965,1493741703,"201051344000594","219011344069620",30.99,16.70,0,320.71,397.96,69.5,65.2,0.570,691557.7,691557.7,4001,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741732,1929302.00
05/02/2017 12:15,2,2.293,ACTIVE,213.74,359.48,59.970,1493741703,"201051344001203","219011344069620",30.93,15.30,0,320.41,392.25,71.8,67.4,0.601,679686.4,679686.4,4014,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741733,1929303.00
05/02/2017 12:15,2,2.084,ACTIVE,212.83,363.39,59.959,1493741703,"274151322000054","219011344069620",30.22,15.80,0,328.22,382.03,63.7,59.6,0.442,913274.1,913274.1,3971,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741733,1929304.00
05/02/2017 12:15,2,2.193,ACTIVE,214.41,358.28,59.922,1493741703,"201051344000867","219011344069620",30.81,16.70,0,320.11,397.35,68.5,64.1,0.557,676301.1,676301.1,4014,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741734,1929305.00
05/02/2017 12:15,2,2.256,ACTIVE,213.74,359.78,59.991,1493741703,"201051344001093","219011344069620",31.09,14.70,0,319.81,391.64,71.1,66.7,0.575,678553.4,678553.4,4006,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741735,1929306.00
05/02/2017 12:15,2,2.148,ACTIVE,214.87,360.69,59.922,1493741703,"201051344000900","219011344069620",31.23,12.30,0,321.31,397.66,68.0,63.7,0.579,697686.8,697686.8,3990,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741736,1929307.00
05/02/2017 12:15,2,2.184,ACTIVE,214.87,360.38,59.970,1493741703,"201051344000648","219011344069620",30.61,14.30,0,321.01,396.75,67.7,63.4,0.530,687018.5,687018.5,3991,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741737,1929308.00
05/02/2017 12:15,2,2.201,ACTIVE,214.64,357.98,60.023,1493741703,"201051344000569","219011344069620",30.77,13.70,0,321.31,397.66,68.6,64.3,0.561,700043.7,700043.7,3982,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741738,1929309.00
05/02/2017 12:15,2,2.164,ACTIVE,214.87,358.88,59.922,1493741703,"201051344000983","219011344069620",31.07,14.30,0,320.71,397.05,68.1,63.8,0.548,690500.6,690500.6,3992,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741739,1929310.00
05/02/2017 12:15,2,2.184,ACTIVE,214.87,360.38,59.907,1493741703,"201051344001158","219011344069620",30.55,15.00,0,321.31,397.96,67.6,63.3,0.566,676086.4,676086.4,4002,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741740,1929311.00
05/02/2017 12:15,2,2.172,ACTIVE,215.09,362.79,59.944,1493741703,"201051344000576","219011344069620",30.89,13.70,0,321.01,397.66,68.0,63.7,0.535,690739.0,690739.0,3988,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741741,1929312.00
05/02/2017 12:15,2,2.033,ACTIVE,213.29,351.97,59.965,1493741703,"274151322000087","219011344069620",30.55,21.80,0,331.23,379.62,62.9,58.8,0.407,885467.3,885467.3,4052,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493741742,1929313.00
05/02/2017 12:30,2,2.930,ACTIVE,216.00,352.27,59.996,1493742604,"201051344000645","219011344069620",31.05,13.70,0,336.64,396.75,92.1,87.0,0.402,689611.8,689611.8,3986,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742605,1929314.00
05/02/2017 12:30,2,2.787,ACTIVE,213.29,345.96,59.996,1493742604,"274151322000085","219011344069620",30.12,15.50,0,336.34,380.82,85.0,80.1,0.318,910236.2,910236.2,3967,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742606,1929315.00
05/02/2017 12:30,2,2.975,ACTIVE,215.54,355.58,59.975,1493742604,"201051344000633","219011344069620",30.67,15.00,0,335.74,396.75,92.5,87.3,0.438,675859.1,675859.1,4015,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742607,1929316.00
05/02/2017 12:30,2,2.973,ACTIVE,215.77,353.47,60.002,1493742604,"201051344000469","219011344069620",30.93,12.30,0,335.14,396.45,93.1,88.0,0.433,678852.0,678852.0,4001,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742607,1929317.00
05/02/2017 12:30,2,3.191,ACTIVE,213.96,350.77,60.007,1493742604,"201051344000646","219011344069620",30.91,14.00,0,333.93,391.64,99.9,94.5,0.473,672423.4,672423.4,4010,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742608,1929318.00
05/02/2017 12:30,2,2.854,ACTIVE,213.29,350.77,60.002,1493742604,"274151322000052","219011344069620",31.01,16.30,0,335.44,380.82,89.6,84.5,0.345,943570.5,943570.5,3976,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742609,1929319.00
05/02/2017 12:30,2,3.264,ACTIVE,214.87,352.57,59.996,1493742604,"201051344000585","219011344069620",30.83,14.00,0,334.84,397.05,101.9,96.4,0.473,683575.8,683575.8,4010,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742610,1929320.00
05/02/2017 12:30,2,3.115,ACTIVE,213.96,351.67,60.002,1493742604,"201051344001230","219011344069620",31.65,13.00,0,334.24,390.74,99.9,94.5,0.464,676918.0,676918.0,4005,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742611,1929321.00
05/02/2017 12:30,2,3.174,ACTIVE,215.09,352.87,60.002,1493742604,"201051344000582","219011344069620",31.17,13.70,0,336.64,396.75,100.2,94.8,0.460,666801.0,666801.0,4003,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742612,1929322.00
05/02/2017 12:30,2,3.223,ACTIVE,213.96,351.07,60.023,1493742604,"201051344000955","219011344069620",31.17,14.00,0,334.54,390.74,101.8,96.3,0.477,685316.8,685316.8,4013,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742613,1929323.00
05/02/2017 12:30,2,1.936,ACTIVE,213.29,436.43,59.996,1493742604,"274151322000094","219011344069620",41.37,15.80,0,409.68,477.01,80.5,75.8,0.301,771001.7,771001.7,4106,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742614,1929324.00
05/02/2017 12:30,2,2.982,ACTIVE,216.00,353.47,59.996,1493742604,"201051344000579","219011344069620",31.15,15.30,0,333.93,395.55,94.1,88.9,0.429,696477.3,696477.3,3997,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742615,1929325.00
05/02/2017 12:30,2,3.244,ACTIVE,214.19,351.37,60.002,1493742604,"201051344000890","219011344069620",31.21,13.70,0,333.63,391.64,102.6,97.1,0.460,679181.0,679181.0,4014,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742616,1929326.00
05/02/2017 12:30,2,3.207,ACTIVE,214.41,351.67,59.991,1493742604,"201051344000438","219011344069620",31.63,13.70,0,334.54,393.45,102.7,97.2,0.473,681976.2,681976.2,4004,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742617,1929327.00
05/02/2017 12:30,2,3.242,ACTIVE,214.41,356.78,59.991,1493742604,"201051344000417","219011344069620",20.34,11.30,0,335.44,382.93,66.8,62.6,0.566,639351.6,639351.6,4029,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742618,1929328.00
05/02/2017 12:30,2,2.836,ACTIVE,213.06,356.78,59.986,1493742604,"274151322000083","219011344069620",31.03,17.00,0,335.74,381.73,89.2,84.2,0.354,934038.0,934038.0,3976,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742619,1929329.00
05/02/2017 12:30,2,3.039,ACTIVE,213.96,346.86,59.991,1493742604,"274151322000076","219011344069620",31.43,17.30,0,337.24,382.03,96.7,91.4,0.371,995651.7,995651.7,3975,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742620,1929330.00
05/02/2017 12:30,2,2.963,ACTIVE,215.09,352.87,59.996,1493742604,"201051344000868","219011344069620",31.23,13.30,0,336.04,397.35,93.7,88.5,0.429,677389.1,677389.1,4003,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742621,1929331.00
05/02/2017 12:30,2,3.012,ACTIVE,213.06,345.96,60.018,1493742604,"274151322000095","219011344069620",31.33,18.00,0,335.44,379.92,95.6,90.3,0.354,986038.0,986038.0,3974,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742622,1929332.00
05/02/2017 12:30,2,3.016,ACTIVE,215.77,359.18,59.986,1493742604,"201051344000988","219011344069620",20.34,12.70,0,336.94,387.14,62.1,58.0,0.513,614322.5,614322.5,4022,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742623,1929333.00
05/02/2017 12:30,2,3.246,ACTIVE,214.41,351.07,59.996,1493742604,"201051344001025","219011344069620",31.45,14.30,0,334.84,392.85,103.3,97.8,0.468,681252.3,681252.3,4014,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742624,1929334.00
05/02/2017 12:30,2,2.975,ACTIVE,215.77,351.97,60.002,1493742604,"201051344000458","219011344069620",30.97,15.00,0,335.74,397.05,93.3,88.1,0.442,689578.7,689578.7,3990,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742625,1929335.00
05/02/2017 12:30,2,2.994,ACTIVE,216.22,354.97,59.996,1493742604,"201051344000853","219011344069620",31.23,12.30,0,335.44,396.15,94.7,89.5,0.438,690082.4,690082.4,3992,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742626,1929336.00
05/02/2017 12:30,2,3.248,ACTIVE,214.19,351.37,59.996,1493742604,"201051344000685","219011344069620",31.19,13.30,0,333.93,391.64,102.7,97.2,0.499,682116.4,682116.4,4013,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742627,1929337.00
05/02/2017 12:30,2,3.238,ACTIVE,214.87,351.67,60.002,1493742604,"201051344000917","219011344069620",30.97,15.00,0,334.24,395.85,101.5,96.1,0.473,678815.0,678815.0,4004,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742627,1929338.00
05/02/2017 12:30,2,3.215,ACTIVE,214.19,351.37,59.991,1493742604,"201051344001145","219011344069620",31.31,12.70,0,334.84,391.64,101.9,96.4,0.464,686673.2,686673.2,3994,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742628,1929339.00
05/02/2017 12:30,2,3.293,ACTIVE,214.87,351.37,60.002,1493742604,"201051344000651","219011344069620",31.13,13.70,0,336.64,396.75,103.9,98.4,0.473,675118.9,675118.9,4012,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742629,1929340.00
05/02/2017 12:30,2,2.820,ACTIVE,213.06,350.77,60.002,1493742604,"274151322000088","219011344069620",30.75,15.00,0,334.54,381.12,87.8,82.8,0.327,895229.2,895229.2,3981,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742630,1929341.00
05/02/2017 12:30,2,1.961,ACTIVE,213.74,446.05,59.996,1493742604,"274151322000068","219011344069620",41.55,17.00,0,419.90,486.02,82.5,77.7,0.305,771347.6,771347.6,4123,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742631,1929342.00
05/02/2017 12:30,2,3.289,ACTIVE,214.41,351.07,59.981,1493742604,"201051344001135","219011344069620",30.77,13.30,0,335.14,391.34,102.5,97.0,0.477,670795.2,670795.2,4006,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742632,1929343.00
05/02/2017 12:30,2,3.039,ACTIVE,214.87,352.27,60.002,1493742604,"201051344000594","219011344069620",31.17,15.80,0,336.04,398.56,95.9,90.7,0.433,691574.2,691574.2,4002,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742633,1929344.00
05/02/2017 12:30,2,3.256,ACTIVE,214.87,351.37,60.023,1493742604,"201051344001203","219011344069620",31.43,14.00,0,336.34,395.25,103.7,98.2,0.491,679704.2,679704.2,4015,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742634,1929345.00
05/02/2017 12:30,2,2.891,ACTIVE,213.06,345.06,60.002,1493742604,"274151322000054","219011344069620",30.34,16.70,0,335.44,382.03,88.8,83.8,0.331,913289.2,913289.2,3972,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742635,1929346.00
05/02/2017 12:30,2,3.037,ACTIVE,215.32,352.87,60.007,1493742604,"201051344000867","219011344069620",30.93,15.50,0,336.34,397.96,95.2,89.9,0.429,676317.4,676317.4,4015,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742635,1929347.00
05/02/2017 12:30,2,3.270,ACTIVE,214.87,352.57,60.044,1493742604,"201051344001093","219011344069620",31.17,13.70,0,333.93,394.65,103.3,97.8,0.468,678571.1,678571.1,4007,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742636,1929348.00
05/02/2017 12:30,2,3.008,ACTIVE,215.54,353.17,60.002,1493742604,"201051344000900","219011344069620",31.19,12.00,0,335.44,398.56,95.0,89.8,0.442,697703.0,697703.0,3991,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742637,1929349.00
05/02/2017 12:30,2,3.000,ACTIVE,215.54,352.57,60.007,1493742604,"201051344000648","219011344069620",30.99,13.30,0,335.44,398.56,94.2,89.0,0.438,687034.6,687034.6,3992,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742638,1929350.00
05/02/2017 12:30,2,3.018,ACTIVE,215.77,352.87,60.023,1493742604,"201051344000569","219011344069620",31.41,12.30,0,336.04,396.75,96.0,90.7,0.446,700060.2,700060.2,3983,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742639,1929351.00
05/02/2017 12:30,2,2.992,ACTIVE,215.77,353.77,60.002,1493742604,"201051344000983","219011344069620",31.43,13.70,0,336.34,397.66,95.2,90.0,0.446,690516.9,690516.9,3993,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742640,1929352.00
05/02/2017 12:30,2,3.025,ACTIVE,216.00,352.87,60.002,1493742604,"201051344001158","219011344069620",31.05,13.70,0,336.04,397.35,95.1,89.9,0.446,676102.7,676102.7,4003,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742641,1929353.00
05/02/2017 12:30,2,3.000,ACTIVE,216.00,354.37,60.002,1493742604,"201051344000576","219011344069620",31.41,13.30,0,334.84,395.85,95.5,90.2,0.438,690755.3,690755.3,3989,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742642,1929354.00
05/02/2017 12:30,2,2.875,ACTIVE,213.06,353.77,59.996,1493742604,"274151322000087","219011344069620",30.65,21.50,0,335.44,380.52,89.2,84.2,0.323,885482.5,885482.5,4053,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493742643,1929355.00
05/02/2017 12:45,2,3.369,ACTIVE,215.54,351.67,59.965,1493743503,"201051344000645","219011344069620",30.83,15.00,0,339.04,392.25,105.2,99.6,0.477,689638.2,689638.2,3987,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743504,1929356.00
05/02/2017 12:45,2,3.191,ACTIVE,213.06,352.27,59.954,1493743503,"274151322000085","219011344069620",29.84,18.00,0,334.24,373.61,96.3,91.1,0.362,910260.4,910260.4,3968,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743505,1929357.00
05/02/2017 12:45,2,3.395,ACTIVE,215.32,353.47,59.975,1493743503,"201051344000633","219011344069620",30.57,15.80,0,337.84,392.25,105.1,99.5,0.504,675885.5,675885.5,4016,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743506,1929358.00
05/02/2017 12:45,2,3.400,ACTIVE,215.54,352.57,59.970,1493743503,"201051344000469","219011344069620",30.69,14.30,0,337.24,392.55,105.8,100.2,0.504,678878.5,678878.5,4002,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743507,1929359.00
05/02/2017 12:45,2,3.646,ACTIVE,213.74,352.27,59.965,1493743503,"201051344000646","219011344069620",30.57,15.00,0,332.73,390.44,112.9,107.0,0.539,672451.7,672451.7,4011,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743508,1929360.00
05/02/2017 12:45,2,3.279,ACTIVE,212.61,346.86,59.965,1493743503,"274151322000052","219011344069620",30.71,18.70,0,333.03,375.41,102.0,96.5,0.402,943596.1,943596.1,3977,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743509,1929361.00
05/02/2017 12:45,2,3.721,ACTIVE,214.41,352.87,59.975,1493743503,"201051344000585","219011344069620",30.45,15.80,0,333.33,394.35,114.8,108.9,0.548,683604.6,683604.6,4011,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743510,1929362.00
05/02/2017 12:45,2,3.578,ACTIVE,213.51,351.37,59.954,1493743503,"201051344001230","219011344069620",31.13,15.00,0,333.33,389.24,112.8,106.9,0.530,676946.3,676946.3,4006,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743511,1929363.00
05/02/2017 12:45,2,3.598,ACTIVE,214.64,352.87,59.975,1493743503,"201051344000582","219011344069620",30.87,15.00,0,333.93,394.95,112.5,106.6,0.513,666829.2,666829.2,4004,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743512,1929364.00
05/02/2017 12:45,2,3.602,ACTIVE,213.74,351.07,59.959,1493743503,"201051344000955","219011344069620",31.25,15.80,0,333.33,389.84,113.9,108.0,0.539,685345.4,685345.4,4014,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743513,1929365.00
05/02/2017 12:45,2,2.189,ACTIVE,212.61,442.14,59.965,1493743503,"274151322000094","219011344069620",41.03,19.30,0,413.59,479.71,91.7,86.5,0.349,771024.5,771024.5,4107,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743513,1929366.00
05/02/2017 12:45,2,3.391,ACTIVE,215.54,352.57,59.981,1493743503,"201051344000579","219011344069620",30.77,17.30,0,338.74,392.25,105.7,100.1,0.482,696504.0,696504.0,3998,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743514,1929367.00
05/02/2017 12:45,2,3.695,ACTIVE,213.74,351.67,59.986,1493743503,"201051344000890","219011344069620",30.47,14.70,0,333.63,390.44,114.0,108.2,0.517,679209.8,679209.8,4015,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743515,1929368.00
05/02/2017 12:45,2,3.588,ACTIVE,214.19,351.97,59.981,1493743503,"201051344000438","219011344069620",31.47,15.00,0,333.63,394.35,114.3,108.4,0.530,682005.0,682005.0,4005,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743516,1929369.00
05/02/2017 12:45,2,3.639,ACTIVE,213.96,358.88,59.975,1493743503,"201051344000417","219011344069620",20.12,12.70,0,318.30,391.64,74.2,69.7,0.632,639370.1,639370.1,4030,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743517,1929370.00
05/02/2017 12:45,2,3.236,ACTIVE,212.61,348.06,59.991,1493743503,"274151322000083","219011344069620",30.53,19.30,0,333.33,375.11,100.0,94.6,0.398,934063.3,934063.3,3977,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743518,1929371.00
05/02/2017 12:45,2,3.416,ACTIVE,213.29,356.78,59.975,1493743503,"274151322000076","219011344069620",31.33,19.50,0,335.14,379.32,108.5,102.8,0.424,995679.1,995679.1,3976,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743519,1929372.00
05/02/2017 12:45,2,3.379,ACTIVE,214.64,351.97,59.981,1493743503,"201051344000868","219011344069620",30.59,14.70,0,335.44,392.25,104.6,99.1,0.482,677415.6,677415.6,4004,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743520,1929373.00
05/02/2017 12:45,2,3.389,ACTIVE,212.83,357.98,59.975,1493743503,"274151322000095","219011344069620",31.09,21.30,0,333.33,377.52,106.8,101.1,0.402,986065.0,986065.0,3975,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743521,1929374.00
05/02/2017 12:45,2,3.432,ACTIVE,215.32,359.78,59.981,1493743503,"201051344000988","219011344069620",19.82,13.70,0,320.71,397.96,69.0,64.6,0.575,614339.9,614339.9,4023,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743522,1929375.00
05/02/2017 12:45,2,3.688,ACTIVE,214.19,351.97,59.981,1493743503,"201051344001025","219011344069620",30.55,16.30,0,333.63,391.34,114.2,108.3,0.521,681281.2,681281.2,4015,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743523,1929376.00
05/02/2017 12:45,2,3.309,ACTIVE,215.32,352.57,59.959,1493743503,"201051344000458","219011344069620",30.87,16.30,0,338.44,391.64,103.4,97.9,0.495,689605.0,689605.0,3991,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743523,1929377.00
