ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 12:45,2,3.326,ACTIVE,215.77,353.77,59.970,1493743503,"201051344000853","219011344069620",31.13,14.00,0,339.65,392.25,104.9,99.3,0.491,690109.1,690109.1,3993,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743524,1929378.00
05/02/2017 12:45,2,3.611,ACTIVE,213.74,352.27,59.986,1493743503,"201051344000685","219011344069620",30.87,14.70,0,333.63,390.74,112.9,107.0,0.548,682145.0,682145.0,4014,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743525,1929379.00
05/02/2017 12:45,2,3.602,ACTIVE,214.41,352.57,59.981,1493743503,"201051344000917","219011344069620",30.59,16.70,0,333.03,394.65,111.7,105.8,0.521,678843.3,678843.3,4005,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743526,1929380.00
05/02/2017 12:45,2,3.574,ACTIVE,213.96,352.57,59.986,1493743503,"201051344001145","219011344069620",30.95,14.00,0,334.24,393.15,112.0,106.2,0.513,686701.7,686701.7,3995,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743527,1929381.00
05/02/2017 12:45,2,3.662,ACTIVE,214.41,352.57,60.018,1493743503,"201051344000651","219011344069620",30.51,15.50,0,334.24,394.35,113.2,107.4,0.521,675147.8,675147.8,4013,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743528,1929382.00
05/02/2017 12:45,2,3.148,ACTIVE,212.61,346.26,59.975,1493743503,"274151322000088","219011344069620",30.32,18.00,0,333.63,374.81,96.6,91.3,0.362,895253.8,895253.8,3982,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743529,1929383.00
05/02/2017 12:45,2,2.199,ACTIVE,213.51,432.52,59.970,1493743503,"274151322000068","219011344069620",40.61,20.70,0,416.29,479.71,91.4,86.3,0.345,771370.5,771370.5,4124,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743530,1929384.00
05/02/2017 12:45,2,3.568,ACTIVE,213.96,351.37,59.975,1493743503,"201051344001135","219011344069620",30.85,15.00,0,333.93,392.55,111.4,105.6,0.517,670823.6,670823.6,4007,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743531,1929385.00
05/02/2017 12:45,2,3.369,ACTIVE,214.19,351.37,59.981,1493743503,"201051344000594","219011344069620",30.63,17.30,0,333.93,391.64,104.5,99.0,0.477,691601.0,691601.0,4003,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743532,1929386.00
05/02/2017 12:45,2,3.631,ACTIVE,214.64,352.57,60.007,1493743503,"201051344001203","219011344069620",30.59,16.00,0,334.24,394.35,112.5,106.7,0.530,679732.9,679732.9,4016,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743533,1929387.00
05/02/2017 12:45,2,3.174,ACTIVE,212.83,358.58,60.018,1493743503,"274151322000054","219011344069620",29.92,18.70,0,333.03,374.81,96.1,90.9,0.358,913313.9,913313.9,3973,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743534,1929388.00
05/02/2017 12:45,2,3.367,ACTIVE,214.87,350.47,60.002,1493743503,"201051344000867","219011344069620",30.24,16.70,0,336.64,391.64,103.1,97.6,0.468,676343.9,676343.9,4016,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743535,1929389.00
05/02/2017 12:45,2,3.562,ACTIVE,214.19,352.57,59.986,1493743503,"201051344001093","219011344069620",30.83,15.30,0,332.73,393.75,111.2,105.4,0.504,678599.5,678599.5,4008,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743536,1929390.00
05/02/2017 12:45,2,3.277,ACTIVE,215.09,351.97,59.991,1493743503,"201051344000900","219011344069620",31.17,13.30,0,338.14,393.75,103.5,97.9,0.477,697729.6,697729.6,3992,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743537,1929391.00
05/02/2017 12:45,2,3.277,ACTIVE,215.09,351.67,59.991,1493743503,"201051344000648","219011344069620",30.71,14.30,0,338.74,392.25,101.9,96.4,0.473,687060.8,687060.8,3993,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743538,1929392.00
05/02/2017 12:45,2,3.320,ACTIVE,215.09,352.27,59.996,1493743503,"201051344000569","219011344069620",30.89,14.70,0,337.54,392.55,103.8,98.3,0.486,700086.9,700086.9,3984,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743539,1929393.00
05/02/2017 12:45,2,3.271,ACTIVE,215.09,352.27,59.996,1493743503,"201051344000983","219011344069620",31.07,15.00,0,337.54,392.25,103.0,97.5,0.495,690543.4,690543.4,3994,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743540,1929394.00
05/02/2017 12:45,2,3.311,ACTIVE,215.32,353.17,59.996,1493743503,"201051344001158","219011344069620",30.49,16.00,0,338.14,392.25,102.3,96.8,0.482,676129.1,676129.1,4004,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743540,1929395.00
05/02/2017 12:45,2,3.268,ACTIVE,215.32,352.57,59.996,1493743503,"201051344000576","219011344069620",30.99,15.00,0,338.44,392.55,102.5,97.0,0.473,690781.8,690781.8,3990,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743541,1929396.00
05/02/2017 12:45,2,3.145,ACTIVE,212.83,355.88,59.986,1493743503,"274151322000087","219011344069620",30.12,24.50,0,333.63,373.31,95.8,90.6,0.354,885507.2,885507.2,4054,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493743542,1929397.00
05/02/2017 13:00,2,2.781,ACTIVE,215.32,350.47,59.975,1493744403,"201051344000645","219011344069620",30.69,15.30,0,335.14,376.01,86.5,81.6,0.389,689658.3,689658.3,3988,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744404,1929398.00
05/02/2017 13:00,2,2.605,ACTIVE,212.83,362.79,59.970,1493744403,"274151322000085","219011344069620",29.98,16.00,0,330.03,380.82,79.2,74.5,0.539,910278.7,910278.7,3969,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744405,1929399.00
05/02/2017 13:00,2,2.770,ACTIVE,215.09,352.87,59.986,1493744403,"201051344000633","219011344069620",30.97,16.00,0,335.14,377.22,86.9,82.0,0.407,675905.7,675905.7,4017,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744406,1929400.00
05/02/2017 13:00,2,2.787,ACTIVE,215.32,352.27,59.996,1493744403,"201051344000469","219011344069620",30.91,14.00,0,334.84,376.62,87.4,82.4,0.402,678898.8,678898.8,4003,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744407,1929401.00
05/02/2017 13:00,2,3.023,ACTIVE,213.74,350.17,59.986,1493744403,"201051344000646","219011344069620",30.97,15.30,0,333.93,377.82,94.9,89.7,0.446,672473.6,672473.6,4012,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744408,1929402.00
05/02/2017 13:00,2,2.688,ACTIVE,212.61,355.28,59.975,1493744403,"274151322000052","219011344069620",30.93,17.80,0,326.72,380.82,84.2,79.4,0.323,943615.6,943615.6,3978,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744409,1929403.00
05/02/2017 13:00,2,3.092,ACTIVE,214.19,350.77,59.986,1493744403,"201051344000585","219011344069620",30.93,15.30,0,333.93,378.72,96.9,91.6,0.451,683627.0,683627.0,4012,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744410,1929404.00
05/02/2017 13:00,2,2.971,ACTIVE,213.51,349.86,59.981,1493744403,"201051344001230","219011344069620",31.45,15.00,0,333.03,376.31,94.6,89.4,0.446,676968.1,676968.1,4007,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744410,1929405.00
05/02/2017 13:00,2,3.027,ACTIVE,214.64,350.47,60.002,1493744403,"201051344000582","219011344069620",30.93,15.00,0,334.54,378.12,94.8,89.6,0.429,666851.1,666851.1,4005,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744411,1929406.00
05/02/2017 13:00,2,3.062,ACTIVE,213.51,348.66,59.981,1493744403,"201051344000955","219011344069620",31.11,15.30,0,334.24,376.62,96.6,91.3,0.464,685367.6,685367.6,4015,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744412,1929407.00
05/02/2017 13:00,2,1.672,ACTIVE,212.83,465.58,59.981,1493744403,"274151322000094","219011344069620",43.06,17.30,0,412.08,480.31,72.2,67.8,0.495,771041.6,771041.6,4108,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744413,1929408.00
05/02/2017 13:00,2,2.770,ACTIVE,215.32,350.77,59.981,1493744403,"201051344000579","219011344069620",31.39,17.00,0,335.44,376.31,88.0,83.1,0.402,696524.3,696524.3,3999,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744414,1929409.00
05/02/2017 13:00,2,3.076,ACTIVE,213.51,348.96,59.986,1493744403,"201051344000890","219011344069620",31.11,15.30,0,333.03,377.52,97.0,91.7,0.438,679232.0,679232.0,4016,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744415,1929410.00
05/02/2017 13:00,2,3.037,ACTIVE,214.19,351.67,59.981,1493744403,"201051344000438","219011344069620",31.53,14.70,0,334.54,377.82,97.0,91.7,0.451,682027.3,682027.3,4006,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744416,1929411.00
05/02/2017 13:00,2,3.053,ACTIVE,213.96,355.58,59.986,1493744403,"201051344000417","219011344069620",20.38,12.00,0,334.54,387.74,63.0,58.9,0.535,639384.3,639384.3,4031,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744417,1929412.00
05/02/2017 13:00,2,2.689,ACTIVE,212.61,346.56,59.975,1493744403,"274151322000083","219011344069620",30.65,18.30,0,329.13,380.82,83.5,78.6,0.327,934082.5,934082.5,3978,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744418,1929413.00
05/02/2017 13:00,2,2.842,ACTIVE,213.51,346.26,59.991,1493744403,"274151322000076","219011344069620",31.51,19.00,0,335.74,368.20,90.8,85.7,0.354,995700.0,995700.0,3977,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744419,1929414.00
05/02/2017 13:00,2,2.822,ACTIVE,214.64,350.77,59.975,1493744403,"201051344000868","219011344069620",30.65,15.00,0,334.54,375.11,87.7,82.7,0.398,677435.8,677435.8,4005,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744420,1929415.00
05/02/2017 13:00,2,2.840,ACTIVE,212.83,350.17,59.986,1493744403,"274151322000095","219011344069620",31.03,20.00,0,333.93,367.30,89.2,84.1,0.331,986085.6,986085.6,3976,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744421,1929416.00
05/02/2017 13:00,2,2.855,ACTIVE,215.09,356.48,59.981,1493744403,"201051344000988","219011344069620",20.04,13.70,0,335.74,387.44,58.0,54.0,0.482,614353.0,614353.0,4024,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744421,1929417.00
05/02/2017 13:00,2,3.109,ACTIVE,214.19,349.86,59.981,1493744403,"201051344001025","219011344069620",31.03,15.50,0,334.84,377.52,97.7,92.4,0.433,681303.5,681303.5,4016,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744422,1929418.00
05/02/2017 13:00,2,2.787,ACTIVE,215.09,350.17,59.991,1493744403,"201051344000458","219011344069620",30.75,16.70,0,335.44,375.11,86.9,81.9,0.411,689625.0,689625.0,3992,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744423,1929419.00
05/02/2017 13:00,2,2.789,ACTIVE,215.77,351.97,59.986,1493744403,"201051344000853","219011344069620",31.19,14.30,0,339.04,378.12,88.1,83.1,0.407,690129.3,690129.3,3994,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744424,1929420.00
05/02/2017 13:00,2,3.078,ACTIVE,214.19,350.77,59.996,1493744403,"201051344000685","219011344069620",30.93,14.30,0,333.93,377.22,96.5,91.2,0.464,682167.1,682167.1,4015,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744425,1929421.00
05/02/2017 13:00,2,3.047,ACTIVE,214.41,350.77,59.991,1493744403,"201051344000917","219011344069620",30.97,15.50,0,332.73,377.22,95.6,90.3,0.442,678865.2,678865.2,4006,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744426,1929422.00
05/02/2017 13:00,2,3.045,ACTIVE,213.96,350.17,59.986,1493744403,"201051344001145","219011344069620",31.09,13.30,0,334.54,376.92,95.9,90.7,0.442,686723.6,686723.6,3996,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744427,1929423.00
05/02/2017 13:00,2,3.074,ACTIVE,214.41,350.47,59.986,1493744403,"201051344000651","219011344069620",31.25,15.30,0,334.54,377.82,97.3,92.0,0.446,675170.0,675170.0,4014,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744428,1929424.00
05/02/2017 13:00,2,2.623,ACTIVE,212.61,349.86,59.986,1493744403,"274151322000088","219011344069620",30.69,16.00,0,330.33,381.42,81.5,76.8,0.305,895272.4,895272.4,3983,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744429,1929425.00
05/02/2017 13:00,2,1.816,ACTIVE,213.74,448.15,59.986,1493744403,"274151322000068","219011344069620",41.57,17.50,0,417.49,490.83,77.0,72.4,0.526,771387.7,771387.7,4125,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744430,1929426.00
05/02/2017 13:00,2,3.098,ACTIVE,214.19,348.66,59.991,1493744403,"201051344001135","219011344069620",30.65,15.30,0,334.54,376.31,96.2,90.9,0.446,670845.5,670845.5,4008,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744431,1929427.00
05/02/2017 13:00,2,2.859,ACTIVE,214.19,349.86,59.981,1493744403,"201051344000594","219011344069620",30.65,17.30,0,333.63,375.11,88.8,83.8,0.407,691621.3,691621.3,4004,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744432,1929428.00
05/02/2017 13:00,2,3.084,ACTIVE,214.19,349.56,59.996,1493744403,"201051344001203","219011344069620",31.09,15.80,0,334.24,378.12,97.2,91.9,0.455,679755.0,679755.0,4017,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744433,1929429.00
05/02/2017 13:00,2,2.646,ACTIVE,212.83,345.96,59.975,1493744403,"274151322000054","219011344069620",30.53,17.00,0,327.32,381.73,81.8,77.0,0.309,913332.5,913332.5,3974,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744434,1929430.00
05/02/2017 13:00,2,2.807,ACTIVE,214.87,349.56,59.981,1493744403,"201051344000867","219011344069620",30.97,17.30,0,334.84,374.21,88.0,83.0,0.407,676364.0,676364.0,4017,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744435,1929431.00
05/02/2017 13:00,2,3.072,ACTIVE,214.41,351.67,59.991,1493744403,"201051344001093","219011344069620",31.03,15.30,0,334.24,378.12,96.6,91.3,0.438,678621.4,678621.4,4009,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744435,1929432.00
05/02/2017 13:00,2,2.771,ACTIVE,215.09,351.67,59.965,1493744403,"201051344000900","219011344069620",31.31,13.30,0,334.84,376.01,88.0,83.0,0.411,697749.6,697749.6,3993,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744436,1929433.00
05/02/2017 13:00,2,2.787,ACTIVE,215.09,351.67,59.996,1493744403,"201051344000648","219011344069620",30.77,14.70,0,335.44,374.51,86.8,81.9,0.407,687080.6,687080.6,3994,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744437,1929434.00
05/02/2017 13:00,2,2.809,ACTIVE,215.09,351.37,59.981,1493744403,"201051344000569","219011344069620",31.17,14.00,0,335.14,375.11,88.7,83.7,0.411,700107.1,700107.1,3985,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744438,1929435.00
05/02/2017 13:00,2,2.791,ACTIVE,215.32,350.17,59.981,1493744403,"201051344000983","219011344069620",31.13,15.00,0,334.54,374.81,88.0,83.0,0.415,690563.4,690563.4,3995,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744439,1929436.00
05/02/2017 13:00,2,2.832,ACTIVE,215.32,351.97,59.959,1493744403,"201051344001158","219011344069620",30.59,16.30,0,335.44,374.81,87.8,82.9,0.411,676149.0,676149.0,4005,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744440,1929437.00
05/02/2017 13:00,2,2.779,ACTIVE,215.54,352.27,59.991,1493744403,"201051344000576","219011344069620",31.17,14.70,0,337.24,376.31,87.8,82.8,0.402,690801.7,690801.7,3991,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744441,1929438.00
05/02/2017 13:00,2,2.654,ACTIVE,213.06,353.77,59.970,1493744403,"274151322000087","219011344069620",30.53,21.80,0,328.82,380.52,82.1,77.3,0.301,885525.7,885525.7,4055,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493744442,1929439.00
05/02/2017 13:15,2,3.904,ACTIVE,217.58,357.68,59.975,1493745303,"201051344000645","219011344069620",30.67,16.00,0,337.84,386.23,121.3,115.2,0.548,689683.9,689683.9,3989,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745304,1929440.00
05/02/2017 13:15,2,3.668,ACTIVE,214.64,349.86,59.970,1493745303,"274151322000085","219011344069620",29.76,19.00,0,334.84,380.22,110.5,104.8,0.415,910302.1,910302.1,3970,0,0,0,L,1151911521,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745305,1929441.00
05/02/2017 13:15,2,3.887,ACTIVE,217.13,358.28,59.981,1493745303,"201051344000633","219011344069620",30.75,16.70,0,336.94,386.23,121.0,114.9,0.566,675931.3,675931.3,4018,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745306,1929442.00
05/02/2017 13:15,2,3.920,ACTIVE,217.80,358.58,59.975,1493745303,"201051344000469","219011344069620",30.65,15.50,0,337.54,386.23,121.7,115.5,0.570,678924.6,678924.6,4004,0,0,0,L,1122011218,0,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745307,1929443.00
05/02/2017 13:15,2,4.094,ACTIVE,215.77,356.48,59.970,1493745303,"201051344000646","219011344069620",30.51,15.80,0,333.03,388.04,126.6,120.3,0.592,672501.0,672501.0,4013,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745308,1929444.00
05/02/2017 13:15,2,3.781,ACTIVE,214.19,357.98,59.981,1493745303,"274151322000052","219011344069620",30.57,20.00,0,334.54,376.01,117.1,111.1,0.451,943640.4,943640.4,3979,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745309,1929445.00
05/02/2017 13:15,2,4.137,ACTIVE,216.67,358.28,59.981,1493745303,"201051344000585","219011344069620",30.69,16.00,0,333.33,388.34,128.6,122.2,0.605,683654.9,683654.9,4013,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745310,1929446.00
05/02/2017 13:15,2,4.057,ACTIVE,215.77,354.97,59.986,1493745303,"201051344001230","219011344069620",30.87,15.80,0,333.63,385.93,126.8,120.5,0.592,676995.6,676995.6,4008,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745311,1929447.00
05/02/2017 13:15,2,4.078,ACTIVE,217.13,359.78,59.981,1493745303,"201051344000582","219011344069620",30.63,16.30,0,336.04,388.94,126.6,120.2,0.566,666878.5,666878.5,4006,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745312,1929448.00
05/02/2017 13:15,2,4.092,ACTIVE,215.77,357.08,59.975,1493745303,"201051344000955","219011344069620",30.97,16.30,0,332.73,387.14,128.3,121.9,0.601,685395.5,685395.5,4016,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745313,1929449.00
05/02/2017 13:15,2,2.520,ACTIVE,214.41,438.23,59.981,1493745303,"274151322000094","219011344069620",41.45,21.00,0,420.50,488.13,105.8,100.2,0.398,771063.6,771063.6,4109,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745314,1929450.00
05/02/2017 13:15,2,3.938,ACTIVE,217.80,359.18,59.981,1493745303,"201051344000579","219011344069620",30.51,18.00,0,337.54,385.93,121.8,115.6,0.570,696550.2,696550.2,4000,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745315,1929451.00
05/02/2017 13:15,2,4.125,ACTIVE,215.77,357.08,59.981,1493745303,"201051344000890","219011344069620",30.77,16.00,0,334.54,388.04,128.6,122.2,0.579,679260.0,679260.0,4017,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745316,1929452.00
05/02/2017 13:15,2,4.131,ACTIVE,216.45,357.98,59.986,1493745303,"201051344000438","219011344069620",30.79,15.80,0,335.44,388.34,128.8,122.4,0.597,682055.3,682055.3,4007,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745317,1929453.00
05/02/2017 13:15,2,4.066,ACTIVE,216.22,352.57,59.986,1493745303,"201051344000417","219011344069620",20.28,14.00,0,333.63,396.15,83.4,78.5,0.393,639402.3,639402.3,4032,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745317,1929454.00
05/02/2017 13:15,2,3.734,ACTIVE,214.64,350.47,59.986,1493745303,"274151322000083","219011344069620",30.59,20.70,0,334.24,373.91,115.8,109.9,0.460,934107.0,934107.0,3979,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745318,1929455.00
05/02/2017 13:15,2,3.963,ACTIVE,215.32,355.58,59.981,1493745303,"274151322000076","219011344069620",31.33,20.70,0,338.14,378.12,125.8,119.4,0.495,995726.7,995726.7,3978,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745319,1929456.00
05/02/2017 13:15,2,3.963,ACTIVE,216.67,355.58,59.996,1493745303,"201051344000868","219011344069620",30.32,15.30,0,337.54,385.93,121.7,115.5,0.557,677461.6,677461.6,4006,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745320,1929457.00
05/02/2017 13:15,2,3.939,ACTIVE,214.19,347.76,59.986,1493745303,"274151322000095","219011344069620",31.05,22.50,0,334.24,374.51,123.9,117.6,0.460,986111.9,986111.9,3977,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745321,1929458.00
05/02/2017 13:15,2,3.986,ACTIVE,217.35,356.18,59.991,1493745303,"201051344000988","219011344069620",19.88,15.50,0,334.84,396.45,80.2,75.5,0.358,614369.9,614369.9,4025,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745322,1929459.00
05/02/2017 13:15,2,4.180,ACTIVE,216.45,356.18,59.996,1493745303,"201051344001025","219011344069620",30.55,17.00,0,335.14,388.04,129.3,122.9,0.588,681331.7,681331.7,4017,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745323,1929460.00
05/02/2017 13:15,2,3.926,ACTIVE,217.80,358.58,59.986,1493745303,"201051344000458","219011344069620",30.43,17.80,0,337.84,385.33,120.9,114.8,0.570,689650.6,689650.6,3993,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745324,1929461.00
05/02/2017 13:15,2,3.922,ACTIVE,218.26,360.69,60.012,1493745303,"201051344000853","219011344069620",30.87,15.30,0,339.65,388.64,122.7,116.5,0.566,690155.3,690155.3,3995,0,0,0,L,1122011218,0,124.72,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745325,1929462.00
05/02/2017 13:15,2,4.105,ACTIVE,215.77,356.18,59.991,1493745303,"201051344000685","219011344069620",30.93,15.50,0,335.14,388.34,128.7,122.3,0.619,682195.0,682195.0,4016,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745325,1929463.00
05/02/2017 13:15,2,4.086,ACTIVE,216.45,357.38,59.986,1493745303,"201051344000917","219011344069620",30.77,17.50,0,334.24,387.74,127.4,121.1,0.583,678892.8,678892.8,4007,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745326,1929464.00
05/02/2017 13:15,2,4.084,ACTIVE,215.77,356.78,59.975,1493745303,"201051344001145","219011344069620",30.87,14.70,0,335.14,387.74,127.8,121.4,0.575,686751.3,686751.3,3997,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745327,1929465.00
05/02/2017 13:15,2,4.168,ACTIVE,216.67,357.08,59.986,1493745303,"201051344000651","219011344069620",30.63,16.00,0,335.14,388.04,129.3,122.9,0.588,675198.1,675198.1,4015,0,0,0,L,1122011218,0,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745328,1929466.00
05/02/2017 13:15,2,3.713,ACTIVE,214.19,358.88,59.975,1493745303,"274151322000088","219011344069620",30.18,19.00,0,334.24,373.91,113.5,107.6,0.424,895296.5,895296.5,3984,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745329,1929467.00
05/02/2017 13:15,2,2.533,ACTIVE,215.09,438.83,59.981,1493745303,"274151322000068","219011344069620",41.45,21.80,0,417.79,483.92,105.8,100.2,0.393,771410.1,771410.1,4126,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745330,1929468.00
05/02/2017 13:15,2,4.129,ACTIVE,216.45,356.78,59.986,1493745303,"201051344001135","219011344069620",30.45,16.70,0,334.24,388.04,127.3,121.0,0.588,670873.2,670873.2,4009,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745331,1929469.00
05/02/2017 13:15,2,3.922,ACTIVE,216.45,357.98,59.981,1493745303,"201051344000594","219011344069620",30.95,18.00,0,334.24,386.83,122.9,116.7,0.548,691647.4,691647.4,4005,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745332,1929470.00
05/02/2017 13:15,2,4.154,ACTIVE,216.90,357.68,59.986,1493745303,"201051344001203","219011344069620",30.63,16.30,0,336.34,388.04,129.0,122.6,0.601,679783.0,679783.0,4018,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745333,1929471.00
05/02/2017 13:15,2,3.754,ACTIVE,214.41,349.86,59.986,1493745303,"274151322000054","219011344069620",29.86,20.00,0,334.24,372.41,113.4,107.5,0.429,913356.5,913356.5,3975,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745334,1929472.00
05/02/2017 13:15,2,3.967,ACTIVE,217.13,358.28,59.991,1493745303,"201051344000867","219011344069620",30.32,17.80,0,336.94,385.63,121.8,115.6,0.548,676389.8,676389.8,4018,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745334,1929473.00
05/02/2017 13:15,2,4.074,ACTIVE,216.45,358.28,59.996,1493745303,"201051344001093","219011344069620",31.01,16.30,0,335.14,387.74,127.9,121.5,0.579,678649.2,678649.2,4010,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745335,1929474.00
05/02/2017 13:15,2,3.908,ACTIVE,217.35,358.28,59.949,1493745303,"201051344000900","219011344069620",31.01,14.70,0,337.84,386.53,122.8,116.6,0.561,697775.6,697775.6,3994,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745336,1929475.00
05/02/2017 13:15,2,3.889,ACTIVE,217.35,359.48,59.981,1493745303,"201051344000648","219011344069620",30.67,15.30,0,338.44,385.63,120.8,114.7,0.557,687106.2,687106.2,3995,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745337,1929476.00
05/02/2017 13:15,2,3.920,ACTIVE,217.58,358.88,59.944,1493745303,"201051344000569","219011344069620",31.05,15.30,0,338.44,386.23,123.3,117.1,0.570,700133.2,700133.2,3986,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745338,1929477.00
05/02/2017 13:15,2,3.906,ACTIVE,217.58,358.58,59.981,1493745303,"201051344000983","219011344069620",30.91,16.00,0,336.94,385.93,122.3,116.1,0.570,690589.3,690589.3,3996,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745339,1929478.00
05/02/2017 13:15,2,3.971,ACTIVE,217.80,358.88,59.981,1493745303,"201051344001158","219011344069620",30.24,16.30,0,338.14,385.63,121.5,115.3,0.566,676174.7,676174.7,4006,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745340,1929479.00
05/02/2017 13:15,2,3.898,ACTIVE,217.80,360.08,59.975,1493745303,"201051344000576","219011344069620",30.99,15.30,0,338.74,386.23,122.4,116.2,0.557,690827.6,690827.6,3992,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745341,1929480.00
05/02/2017 13:15,2,3.713,ACTIVE,214.41,359.48,59.970,1493745303,"274151322000087","219011344069620",30.30,24.30,0,333.93,373.31,113.9,108.0,0.415,885549.9,885549.9,4056,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493745342,1929481.00
05/02/2017 13:30,2,8.236,ACTIVE,221.87,375.41,59.917,1493746203,"201051344000645","219011344069620",30.20,17.50,0,341.15,425.31,251.8,241.1,1.114,689723.3,689723.3,3990,0,0,0,L,1122011218,0,126.30,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746204,1929482.00
05/02/2017 13:30,2,7.004,ACTIVE,216.22,367.90,59.954,1493746203,"274151322000085","219011344069620",28.25,23.00,0,336.94,397.66,200.4,191.5,0.742,910337.4,910337.4,3971,0,0,0,L,1151911521,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746205,1929483.00
05/02/2017 13:30,2,7.893,ACTIVE,220.52,370.00,59.949,1493746203,"201051344000633","219011344069620",29.66,18.70,0,339.65,424.71,237.0,226.8,1.105,675970.5,675970.5,4019,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746206,1929484.00
05/02/2017 13:30,2,7.771,ACTIVE,221.87,373.61,59.949,1493746203,"201051344000469","219011344069620",29.70,17.00,0,339.04,426.21,233.6,223.5,1.056,678964.0,678964.0,4005,0,0,0,L,1122011218,0,125.62,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746207,1929485.00
05/02/2017 13:30,2,7.504,ACTIVE,218.26,369.40,59.959,1493746203,"201051344000646","219011344069620",29.82,18.70,0,336.04,427.71,226.4,216.6,1.043,672541.2,672541.2,4014,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746208,1929486.00
05/02/2017 13:30,2,6.971,ACTIVE,216.22,377.82,59.949,1493746203,"274151322000052","219011344069620",29.76,24.00,0,335.14,402.16,210.0,200.8,0.822,943678.2,943678.2,3980,0,0,0,L,1151911521,0,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746209,1929487.00
05/02/2017 13:30,2,7.639,ACTIVE,219.61,371.51,59.959,1493746203,"201051344000585","219011344069620",29.76,18.70,0,337.54,425.91,230.2,220.3,1.056,683695.7,683695.7,4014,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746209,1929488.00
05/02/2017 13:30,2,7.432,ACTIVE,218.03,369.40,59.965,1493746203,"201051344001230","219011344069620",30.28,18.70,0,335.14,422.00,227.7,217.8,1.047,677036.0,677036.0,4009,0,0,0,L,1122011218,0,124.94,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746210,1929489.00
05/02/2017 13:30,2,7.570,ACTIVE,219.84,372.11,59.954,1493746203,"201051344000582","219011344069620",29.60,19.00,0,337.54,427.71,226.8,217.0,1.012,666918.8,666918.8,4007,0,0,0,L,1122011218,0,125.62,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746211,1929490.00
05/02/2017 13:30,2,7.479,ACTIVE,218.03,369.40,59.959,1493746203,"201051344000955","219011344069620",30.10,19.50,0,336.64,423.81,227.9,218.0,1.052,685436.3,685436.3,4017,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746212,1929491.00
05/02/2017 13:30,2,0.264,ALERT,216.00,500.75,59.954,1493746203,"274151322000094","219011344069620",48.17,23.80,0,394.35,523.90,13.1,10.7,0.071,771097.0,771097.0,4110,0,0,0,L,1151911521,0,123.36,124.72,0001,18,0,0,0,0,0,0,131,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746214,1929492.00
05/02/2017 13:30,2,7.455,ACTIVE,221.64,370.00,59.970,1493746203,"201051344000579","219011344069620",29.78,21.00,0,340.25,424.71,224.8,215.0,1.021,696589.9,696589.9,4001,0,0,0,L,1122011218,0,126.07,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746215,1929493.00
05/02/2017 13:30,2,7.539,ACTIVE,218.26,367.30,59.965,1493746203,"201051344000890","219011344069620",30.14,19.00,0,336.34,426.81,230.2,220.2,1.030,679300.9,679300.9,4018,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746216,1929494.00
05/02/2017 13:30,2,7.654,ACTIVE,218.93,370.00,59.907,1493746203,"201051344000438","219011344069620",30.08,18.00,0,338.14,427.71,233.0,222.9,1.065,682096.4,682096.4,4008,0,0,0,L,1122011218,0,125.40,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746217,1929495.00
05/02/2017 13:30,2,7.514,ACTIVE,218.48,361.59,59.970,1493746203,"201051344000417","219011344069620",19.54,16.70,0,339.04,397.66,148.8,141.6,0.689,639428.7,639428.7,4033,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746218,1929496.00
05/02/2017 13:30,2,7.133,ACTIVE,215.77,364.29,59.944,1493746203,"274151322000083","219011344069620",29.74,25.50,0,336.34,401.56,214.8,205.4,0.844,934144.6,934144.6,3980,0,0,0,L,1151911521,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746219,1929497.00
05/02/2017 13:30,2,7.502,ACTIVE,217.13,380.22,59.949,1493746203,"274151322000076","219011344069620",30.83,24.80,0,335.74,405.47,234.1,224.1,0.906,995767.7,995767.7,3979,0,0,0,L,1151911521,0,124.04,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746220,1929498.00
05/02/2017 13:30,2,7.109,ACTIVE,219.61,369.40,59.922,1493746203,"201051344000868","219011344069620",29.68,17.30,0,338.44,428.01,213.8,204.5,0.955,677501.5,677501.5,4007,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746220,1929499.00
05/02/2017 13:30,2,7.271,ACTIVE,215.77,355.58,59.959,1493746203,"274151322000095","219011344069620",30.04,25.50,0,334.84,404.27,221.0,211.4,0.826,986152.3,986152.3,3978,0,0,0,L,1151911521,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746221,1929500.00
05/02/2017 13:30,2,6.939,ACTIVE,220.97,364.29,59.991,1493746203,"201051344000988","219011344069620",19.40,17.50,0,341.75,402.46,136.2,129.5,0.619,614395.9,614395.9,4026,0,0,0,L,1122011218,0,125.62,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746222,1929501.00
05/02/2017 13:30,2,6.986,ACTIVE,218.93,368.80,59.965,1493746203,"201051344001025","219011344069620",29.82,19.30,0,338.14,426.51,210.9,201.6,0.937,681373.1,681373.1,4018,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746223,1929502.00
05/02/2017 13:30,2,6.576,ACTIVE,220.52,366.40,59.949,1493746203,"201051344000458","219011344069620",29.98,19.30,0,341.15,425.61,199.6,190.7,0.928,689690.3,689690.3,3994,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746224,1929503.00
05/02/2017 13:30,2,6.475,ACTIVE,220.97,370.30,59.959,1493746203,"201051344000853","219011344069620",30.32,17.30,0,342.35,430.12,198.8,189.9,0.915,690195.6,690195.6,3996,0,0,0,L,1122011218,0,126.07,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746225,1929504.00
05/02/2017 13:30,2,6.561,ACTIVE,217.35,366.10,59.975,1493746203,"201051344000685","219011344069620",30.12,18.00,0,337.24,426.51,200.1,191.2,0.950,682236.3,682236.3,4017,0,0,0,L,1122011218,0,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746226,1929505.00
05/02/2017 13:30,2,6.424,ACTIVE,218.71,366.10,59.944,1493746203,"201051344000917","219011344069620",30.40,19.30,0,336.94,427.11,197.8,189.0,0.924,678933.7,678933.7,4008,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746227,1929506.00
05/02/2017 13:30,2,6.514,ACTIVE,217.58,366.10,59.954,1493746203,"201051344001145","219011344069620",30.28,17.30,0,337.54,426.81,199.6,190.8,0.910,686792.4,686792.4,3998,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746228,1929507.00
05/02/2017 13:30,2,6.654,ACTIVE,218.93,368.80,59.944,1493746203,"201051344000651","219011344069620",29.94,19.30,0,337.54,426.21,201.7,192.7,0.910,675239.5,675239.5,4016,0,0,0,L,1122011218,0,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746229,1929508.00
05/02/2017 13:30,2,6.391,ACTIVE,216.00,373.31,59.954,1493746203,"274151322000088","219011344069620",29.40,22.00,0,335.14,399.76,190.3,181.7,0.698,895333.5,895333.5,3985,0,0,0,L,1151911521,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746229,1929509.00
05/02/2017 13:30,2,4.361,ACTIVE,216.67,461.38,59.949,1493746203,"274151322000068","219011344069620",41.98,24.50,0,416.59,481.82,184.8,176.4,0.689,771444.9,771444.9,4127,0,0,0,L,1151911521,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746230,1929510.00
05/02/2017 13:30,2,7.084,ACTIVE,219.16,367.60,59.954,1493746203,"201051344001135","219011344069620",29.84,19.30,0,337.54,427.41,214.0,204.6,0.981,670914.1,670914.1,4010,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746231,1929511.00
05/02/2017 13:30,2,7.172,ACTIVE,219.16,369.40,59.959,1493746203,"201051344000594","219011344069620",29.74,20.70,0,336.94,427.71,216.2,206.7,0.981,691687.6,691687.6,4006,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746232,1929512.00
05/02/2017 13:30,2,7.432,ACTIVE,219.39,370.60,59.954,1493746203,"201051344001203","219011344069620",29.80,19.30,0,338.74,426.21,224.3,214.5,1.025,679824.4,679824.4,4019,0,0,0,L,1122011218,0,126.07,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746233,1929513.00
05/02/2017 13:30,2,6.564,ACTIVE,215.77,372.71,59.965,1493746203,"274151322000054","219011344069620",28.77,23.30,0,335.44,400.66,191.4,182.8,0.712,913393.4,913393.4,3976,0,0,0,L,1151911521,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746234,1929514.00
05/02/2017 13:30,2,6.822,ACTIVE,219.84,369.40,59.970,1493746203,"201051344000867","219011344069620",30.06,20.30,0,338.74,424.11,207.5,198.4,0.928,676429.8,676429.8,4019,0,0,0,L,1122011218,0,125.40,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746235,1929515.00
05/02/2017 13:30,2,6.760,ACTIVE,218.71,368.20,59.991,1493746203,"201051344001093","219011344069620",29.84,18.30,0,337.84,426.21,204.2,195.2,0.910,678690.2,678690.2,4011,0,0,0,L,1122011218,0,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746236,1929516.00
05/02/2017 13:30,2,6.602,ACTIVE,220.06,368.80,59.938,1493746203,"201051344000900","219011344069620",30.38,15.80,0,339.04,426.81,202.9,194.0,0.902,697816.1,697816.1,3995,0,0,0,L,1122011218,0,125.62,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746237,1929517.00
05/02/2017 13:30,2,6.361,ACTIVE,219.84,369.40,59.965,1493746203,"201051344000648","219011344069620",30.22,17.80,0,339.95,427.11,194.7,186.0,0.884,687145.9,687145.9,3996,0,0,0,L,1122011218,0,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746238,1929518.00
05/02/2017 13:30,2,6.393,ACTIVE,220.29,368.20,59.970,1493746203,"201051344000569","219011344069620",30.53,17.00,0,339.04,426.81,197.7,188.8,0.902,700173.7,700173.7,3987,0,0,0,L,1122011218,0,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746239,1929519.00
05/02/2017 13:30,2,6.279,ACTIVE,220.29,367.60,59.965,1493746203,"201051344000983","219011344069620",30.43,18.00,0,339.34,425.91,193.4,184.8,0.897,690629.4,690629.4,3997,0,0,0,L,1122011218,0,125.62,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746240,1929520.00
