ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 13:30,2,6.318,ACTIVE,220.29,367.30,59.965,1493746203,"201051344001158","219011344069620",29.48,19.00,0,339.65,424.41,188.7,180.2,0.862,676214.6,676214.6,4007,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746241,1929521.00
05/02/2017 13:30,2,6.211,ACTIVE,220.06,368.50,59.975,1493746203,"201051344000576","219011344069620",30.28,17.50,0,341.75,426.51,190.5,181.9,0.862,690867.9,690867.9,3993,0,0,0,L,1122011218,0,125.40,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746242,1929522.00
05/02/2017 13:30,2,5.809,ACTIVE,215.77,365.80,59.965,1493746203,"274151322000087","219011344069620",29.68,30.00,0,335.14,399.16,174.5,166.5,0.650,885587.1,885587.1,4057,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493746242,1929523.00
05/02/2017 13:45,2,5.492,ACTIVE,219.39,365.19,59.954,1493747103,"201051344000645","219011344069620",30.08,18.30,0,342.65,424.71,167.3,159.6,0.751,689765.0,689765.0,3991,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747104,1929524.00
05/02/2017 13:45,2,5.135,ACTIVE,215.54,369.70,59.975,1493747103,"274151322000085","219011344069620",28.71,25.30,0,337.84,394.95,149.1,142.0,0.557,910374.3,910374.3,3972,0,0,0,L,1151911521,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747105,1929525.00
05/02/2017 13:45,2,5.469,ACTIVE,218.71,364.59,59.981,1493747103,"201051344000633","219011344069620",30.06,20.70,0,340.25,420.80,166.5,158.8,0.791,676011.7,676011.7,4020,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747106,1929526.00
05/02/2017 13:45,2,5.455,ACTIVE,219.61,365.80,59.981,1493747103,"201051344000469","219011344069620",30.34,17.80,0,341.75,420.50,167.6,159.8,0.778,679005.5,679005.5,4006,0,0,0,L,1122011218,0,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747107,1929527.00
05/02/2017 13:45,2,5.598,ACTIVE,217.35,364.59,59.991,1493747103,"201051344000646","219011344069620",30.06,19.80,0,336.34,420.20,170.5,162.6,0.800,672583.4,672583.4,4015,0,0,0,L,1122011218,0,124.72,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747108,1929528.00
05/02/2017 13:45,2,5.189,ACTIVE,215.09,366.10,59.975,1493747103,"274151322000052","219011344069620",30.57,24.80,0,336.04,398.86,160.8,153.2,0.636,943717.9,943717.9,3981,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747108,1929529.00
05/02/2017 13:45,2,5.637,ACTIVE,218.48,364.59,60.023,1493747103,"201051344000585","219011344069620",30.30,20.00,0,337.24,422.60,172.9,164.9,0.800,683738.5,683738.5,4015,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747109,1929530.00
05/02/2017 13:45,2,5.527,ACTIVE,217.13,360.99,60.012,1493747103,"201051344001230","219011344069620",30.57,18.70,0,336.04,415.39,171.2,163.3,0.782,677078.3,677078.3,4010,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747110,1929531.00
05/02/2017 13:45,2,5.553,ACTIVE,218.71,364.59,59.986,1493747103,"201051344000582","219011344069620",30.32,19.50,0,337.84,422.90,170.6,162.7,0.769,666960.9,666960.9,4008,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747111,1929532.00
05/02/2017 13:45,2,5.637,ACTIVE,217.35,361.59,59.986,1493747103,"201051344000955","219011344069620",30.24,19.80,0,336.94,415.69,172.7,164.7,0.813,685478.9,685478.9,4018,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747112,1929533.00
05/02/2017 13:45,2,3.475,ALERT,215.32,451.46,59.981,1493747103,"274151322000094","219011344069620",41.21,25.30,0,303.88,520.89,144.9,138.0,0.548,771131.2,771131.2,4112,0,0,0,L,1151911521,0,123.36,124.27,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747114,1929534.00
05/02/2017 13:45,2,5.496,ACTIVE,219.61,364.59,59.986,1493747103,"201051344000579","219011344069620",30.14,21.80,0,342.05,419.30,167.8,160.0,0.773,696631.1,696631.1,4002,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747115,1929535.00
05/02/2017 13:45,2,5.717,ACTIVE,217.35,363.39,59.991,1493747103,"201051344000890","219011344069620",29.84,19.50,0,336.64,416.59,172.8,164.8,0.778,679343.4,679343.4,4019,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747116,1929536.00
05/02/2017 13:45,2,5.619,ACTIVE,217.80,364.59,59.986,1493747103,"201051344000438","219011344069620",30.57,19.50,0,337.54,422.00,174.0,166.1,0.795,682139.1,682139.1,4009,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747116,1929537.00
05/02/2017 13:45,2,5.564,ACTIVE,217.80,357.08,59.996,1493747103,"201051344000417","219011344069620",19.90,18.00,0,339.04,392.85,112.1,106.3,0.526,639456.0,639456.0,4034,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747117,1929538.00
05/02/2017 13:45,2,5.277,ACTIVE,214.87,363.99,59.996,1493747103,"274151322000083","219011344069620",29.96,26.50,0,337.54,398.86,160.1,152.6,0.610,934183.8,934183.8,3981,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747118,1929539.00
05/02/2017 13:45,2,5.566,ACTIVE,216.22,355.28,59.991,1493747103,"274151322000076","219011344069620",30.87,25.00,0,336.94,400.36,173.9,166.0,0.672,995810.2,995810.2,3980,0,0,0,L,1151911521,0,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747119,1929540.00
05/02/2017 13:45,2,5.500,ACTIVE,218.26,363.09,60.007,1493747103,"201051344000868","219011344069620",30.26,17.50,0,337.84,418.39,168.4,160.7,0.765,677542.7,677542.7,4008,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747120,1929541.00
05/02/2017 13:45,2,5.566,ACTIVE,215.09,367.30,59.975,1493747103,"274151322000095","219011344069620",30.53,28.00,0,337.54,398.86,172.2,164.3,0.645,986194.3,986194.3,3979,0,0,0,L,1151911521,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747121,1929542.00
05/02/2017 13:45,2,5.584,ACTIVE,219.39,360.08,59.991,1493747103,"201051344000988","219011344069620",19.52,18.70,0,343.25,395.55,110.5,104.7,0.504,614422.8,614422.8,4027,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747122,1929543.00
05/02/2017 13:45,2,5.771,ACTIVE,218.26,363.69,59.991,1493747103,"201051344001025","219011344069620",29.98,21.50,0,338.14,418.39,175.3,167.2,0.791,681415.8,681415.8,4019,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747123,1929544.00
05/02/2017 13:45,2,5.531,ACTIVE,219.39,365.80,59.996,1493747103,"201051344000458","219011344069620",30.10,20.70,0,341.75,417.19,168.5,160.7,0.791,689731.5,689731.5,3995,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747124,1929545.00
05/02/2017 13:45,2,5.580,ACTIVE,219.84,366.10,59.996,1493747103,"201051344000853","219011344069620",30.24,18.00,0,341.75,419.60,171.0,163.1,0.791,690237.4,690237.4,3997,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747125,1929546.00
05/02/2017 13:45,2,5.662,ACTIVE,217.58,363.99,59.991,1493747103,"201051344000685","219011344069620",30.67,19.30,0,336.94,413.59,175.9,167.8,0.835,682278.9,682278.9,4018,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747125,1929547.00
05/02/2017 13:45,2,5.654,ACTIVE,218.26,363.99,59.996,1493747103,"201051344000917","219011344069620",30.43,20.70,0,337.24,418.39,174.2,166.2,0.800,678976.0,678976.0,4009,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747126,1929548.00
05/02/2017 13:45,2,5.680,ACTIVE,217.35,362.49,59.975,1493747103,"201051344001145","219011344069620",30.51,17.50,0,337.54,413.59,175.6,167.5,0.800,686834.8,686834.8,3999,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747127,1929549.00
05/02/2017 13:45,2,5.771,ACTIVE,218.71,365.49,59.970,1493747103,"201051344000651","219011344069620",30.16,20.30,0,337.54,418.70,176.3,168.3,0.804,675282.0,675282.0,4017,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747128,1929550.00
05/02/2017 13:45,2,5.344,ACTIVE,215.09,360.69,59.975,1493747103,"274151322000088","219011344069620",29.60,23.80,0,337.84,395.25,160.1,152.6,0.592,895371.7,895371.7,3986,0,0,0,L,1151911521,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747129,1929551.00
05/02/2017 13:45,2,3.641,ACTIVE,216.22,443.34,59.975,1493747103,"274151322000068","219011344069620",41.29,26.30,0,414.79,481.51,151.9,144.7,0.570,771480.8,771480.8,4128,0,0,0,L,1151911521,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747130,1929552.00
05/02/2017 13:45,2,5.771,ACTIVE,218.26,363.39,59.986,1493747103,"201051344001135","219011344069620",30.10,20.00,0,337.24,417.49,175.8,167.8,0.809,670956.1,670956.1,4011,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747131,1929553.00
05/02/2017 13:45,2,5.676,ACTIVE,218.03,363.09,60.018,1493747103,"201051344000594","219011344069620",30.18,22.30,0,336.64,415.99,173.4,165.5,0.791,691728.9,691728.9,4007,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747132,1929554.00
05/02/2017 13:45,2,5.926,ACTIVE,218.93,365.19,59.938,1493747103,"201051344001203","219011344069620",30.10,20.30,0,337.84,418.39,180.7,172.4,0.831,679866.9,679866.9,4020,0,0,0,L,1122011218,0,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747133,1929555.00
05/02/2017 13:45,2,5.531,ACTIVE,215.32,352.27,59.981,1493747103,"274151322000054","219011344069620",28.96,24.00,0,338.14,393.15,162.1,154.5,0.610,913430.9,913430.9,3977,0,0,0,L,1151911521,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747134,1929556.00
05/02/2017 13:45,2,5.838,ACTIVE,218.93,363.99,59.986,1493747103,"201051344000867","219011344069620",29.96,21.80,0,338.14,415.09,177.2,169.1,0.804,676470.7,676470.7,4020,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747135,1929557.00
05/02/2017 13:45,2,5.879,ACTIVE,218.71,365.49,60.018,1493747103,"201051344001093","219011344069620",30.55,19.80,0,337.24,416.59,182.0,173.7,0.818,678732.3,678732.3,4012,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747136,1929558.00
05/02/2017 13:45,2,5.762,ACTIVE,219.16,367.00,59.970,1493747103,"201051344000900","219011344069620",30.83,16.00,0,342.05,418.70,179.8,171.6,0.835,697857.8,697857.8,3996,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747137,1929559.00
05/02/2017 13:45,2,5.738,ACTIVE,219.16,364.89,59.975,1493747103,"201051344000648","219011344069620",30.06,18.30,0,339.65,416.59,174.7,166.7,0.791,687186.5,687186.5,3997,0,0,0,L,1122011218,0,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747137,1929560.00
05/02/2017 13:45,2,5.740,ACTIVE,219.61,367.00,59.981,1493747103,"201051344000569","219011344069620",30.67,17.80,0,342.65,417.79,178.4,170.2,0.809,700215.3,700215.3,3988,0,0,0,L,1122011218,0,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747138,1929561.00
05/02/2017 13:45,2,5.781,ACTIVE,219.84,366.10,59.981,1493747103,"201051344000983","219011344069620",30.16,18.00,0,340.25,417.19,176.6,168.5,0.831,690670.6,690670.6,3998,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747139,1929562.00
05/02/2017 13:45,2,5.781,ACTIVE,219.84,365.19,59.986,1493747103,"201051344001158","219011344069620",29.88,20.00,0,343.25,415.69,175.0,167.0,0.809,676255.2,676255.2,4008,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747140,1929563.00
05/02/2017 13:45,2,5.797,ACTIVE,219.84,366.40,59.970,1493747103,"201051344000576","219011344069620",30.30,17.80,0,342.05,416.59,177.9,169.8,0.791,690909.0,690909.0,3994,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747141,1929564.00
05/02/2017 13:45,2,5.562,ACTIVE,216.00,359.48,59.970,1493747103,"274151322000087","219011344069620",29.86,32.20,0,333.33,392.85,168.1,160.3,0.619,885625.1,885625.1,4058,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493747142,1929565.00
05/02/2017 14:00,2,6.717,ACTIVE,220.52,369.10,59.949,1493748003,"201051344000645","219011344069620",29.32,21.00,0,341.75,426.81,199.4,190.6,0.902,689811.2,689811.2,3992,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748004,1929566.00
05/02/2017 14:00,2,6.416,ACTIVE,215.54,366.70,59.954,1493748003,"274151322000085","219011344069620",28.01,28.30,0,336.34,397.35,182.0,173.7,0.689,910415.3,910415.3,3973,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748005,1929567.00
05/02/2017 14:00,2,6.666,ACTIVE,219.61,369.40,59.965,1493748003,"201051344000633","219011344069620",29.86,22.80,0,337.24,425.61,201.6,192.6,0.950,676057.7,676057.7,4021,0,0,0,L,1122011218,0,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748006,1929568.00
05/02/2017 14:00,2,6.785,ACTIVE,220.97,370.30,59.954,1493748003,"201051344000469","219011344069620",29.64,20.30,0,339.95,431.92,203.5,194.5,0.910,679051.7,679051.7,4007,0,0,0,L,1122011218,0,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748007,1929569.00
05/02/2017 14:00,2,6.912,ACTIVE,218.48,368.50,59.965,1493748003,"201051344000646","219011344069620",29.82,22.00,0,336.34,428.61,208.7,199.5,0.968,672630.3,672630.3,4016,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748008,1929570.00
05/02/2017 14:00,2,6.480,ACTIVE,215.09,359.18,59.954,1493748003,"274151322000052","219011344069620",29.82,27.30,0,335.44,401.86,195.6,186.9,0.765,943762.2,943762.2,3982,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748009,1929571.00
05/02/2017 14:00,2,6.947,ACTIVE,219.61,370.30,59.954,1493748003,"201051344000585","219011344069620",29.86,22.00,0,338.74,425.61,210.1,200.8,0.968,683785.9,683785.9,4016,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748010,1929572.00
05/02/2017 14:00,2,6.822,ACTIVE,218.03,367.90,59.959,1493748003,"201051344001230","219011344069620",30.08,20.30,0,335.14,426.21,207.8,198.7,0.946,677125.3,677125.3,4011,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748011,1929573.00
05/02/2017 14:00,2,6.830,ACTIVE,219.61,369.70,59.928,1493748003,"201051344000582","219011344069620",29.92,22.00,0,337.54,428.01,206.8,197.7,0.919,667007.8,667007.8,4009,0,0,0,L,1122011218,0,125.62,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748012,1929574.00
05/02/2017 14:00,2,6.893,ACTIVE,218.26,367.90,59.944,1493748003,"201051344000955","219011344069620",30.06,22.30,0,336.64,426.51,209.7,200.5,0.981,685526.2,685526.2,4019,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748013,1929575.00
05/02/2017 14:00,2,4.377,ACTIVE,215.09,443.04,59.954,1493748003,"274151322000094","219011344069620",40.31,27.50,0,411.48,478.21,176.8,168.8,0.698,771171.5,771171.5,4114,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748014,1929576.00
05/02/2017 14:00,2,7.166,ACTIVE,221.19,370.90,59.970,1493748003,"201051344000579","219011344069620",29.50,23.50,0,342.35,432.52,214.0,204.6,0.990,696677.2,696677.2,4003,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748015,1929577.00
05/02/2017 14:00,2,7.295,ACTIVE,218.26,367.90,59.965,1493748003,"201051344000890","219011344069620",30.02,21.50,0,336.34,428.61,221.8,212.1,0.999,679390.7,679390.7,4020,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748015,1929578.00
05/02/2017 14:00,2,7.607,ACTIVE,219.39,373.61,59.965,1493748003,"201051344000438","219011344069620",29.96,21.00,0,338.14,427.71,230.8,220.9,1.061,682186.8,682186.8,4010,0,0,0,L,1122011218,0,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748016,1929579.00
05/02/2017 14:00,2,7.547,ACTIVE,219.16,362.49,59.954,1493748003,"201051344000417","219011344069620",19.64,19.50,0,337.54,401.86,150.1,142.9,0.689,639486.5,639486.5,4035,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748017,1929580.00
05/02/2017 14:00,2,6.797,ACTIVE,215.09,359.18,59.938,1493748003,"274151322000083","219011344069620",29.78,29.80,0,335.14,401.86,204.8,195.7,0.826,934227.8,934227.8,3982,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748018,1929581.00
05/02/2017 14:00,2,7.039,ACTIVE,216.45,374.51,59.959,1493748003,"274151322000076","219011344069620",30.34,28.80,0,335.44,404.87,216.3,206.8,0.844,995857.9,995857.9,3981,0,0,0,L,1151911521,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748019,1929582.00
05/02/2017 14:00,2,7.041,ACTIVE,219.84,371.21,59.944,1493748003,"201051344000868","219011344069620",29.80,20.00,0,337.24,426.51,212.3,203.0,0.950,677589.1,677589.1,4009,0,0,0,L,1122011218,0,124.72,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748020,1929583.00
05/02/2017 14:00,2,6.822,ACTIVE,214.87,374.21,59.928,1493748003,"274151322000095","219011344069620",30.20,31.50,0,334.84,406.37,208.4,199.3,0.782,986241.5,986241.5,3980,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748021,1929584.00
05/02/2017 14:00,2,7.104,ACTIVE,220.97,365.19,59.928,1493748003,"201051344000988","219011344069620",19.14,20.30,0,342.95,409.68,137.8,131.1,0.628,614453.0,614453.0,4028,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748022,1929585.00
05/02/2017 14:00,2,7.230,ACTIVE,219.39,368.20,59.986,1493748003,"201051344001025","219011344069620",29.48,22.50,0,337.84,427.11,215.9,206.4,0.963,681463.6,681463.6,4020,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748023,1929586.00
05/02/2017 14:00,2,7.035,ACTIVE,220.97,370.90,60.007,1493748003,"201051344000458","219011344069620",29.82,22.30,0,342.35,429.52,212.4,203.1,0.972,689777.8,689777.8,3996,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748024,1929587.00
05/02/2017 14:00,2,7.178,ACTIVE,221.42,372.71,60.002,1493748003,"201051344000853","219011344069620",30.04,19.30,0,342.05,430.72,218.5,209.0,0.999,690284.3,690284.3,3998,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748025,1929588.00
05/02/2017 14:00,2,7.285,ACTIVE,218.26,367.60,59.949,1493748003,"201051344000685","219011344069620",29.94,20.30,0,336.94,427.71,220.7,211.0,1.047,682326.7,682326.7,4019,0,0,0,L,1122011218,0,125.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748026,1929589.00
05/02/2017 14:00,2,7.168,ACTIVE,219.61,370.90,59.975,1493748003,"201051344000917","219011344069620",30.14,22.50,0,338.74,427.71,218.6,209.1,1.008,679023.4,679023.4,4010,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748027,1929590.00
05/02/2017 14:00,2,7.141,ACTIVE,218.26,370.60,59.970,1493748003,"201051344001145","219011344069620",30.28,19.50,0,337.24,428.01,218.7,209.1,0.990,686882.5,686882.5,4000,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748028,1929591.00
05/02/2017 14:00,2,7.236,ACTIVE,219.61,370.60,59.970,1493748003,"201051344000651","219011344069620",29.70,21.80,0,337.54,426.81,217.7,208.2,0.972,675329.8,675329.8,4018,0,0,0,L,1122011218,0,126.07,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748028,1929592.00
05/02/2017 14:00,2,6.412,ACTIVE,215.09,376.92,59.965,1493748003,"274151322000088","219011344069620",29.64,25.80,0,335.74,400.36,192.3,183.7,0.725,895414.9,895414.9,3987,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748029,1929593.00
05/02/2017 14:00,2,4.389,ACTIVE,216.22,454.76,59.954,1493748003,"274151322000068","219011344069620",40.87,28.80,0,413.59,478.21,180.1,171.9,0.685,771521.6,771521.6,4129,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748030,1929594.00
05/02/2017 14:00,2,7.168,ACTIVE,219.39,370.00,59.965,1493748003,"201051344001135","219011344069620",29.90,21.80,0,338.44,427.11,217.1,207.6,0.990,671003.3,671003.3,4012,0,0,0,L,1122011218,0,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748031,1929595.00
05/02/2017 14:00,2,7.316,ACTIVE,219.16,370.60,59.975,1493748003,"201051344000594","219011344069620",29.64,24.80,0,336.04,427.11,219.7,210.1,0.990,691775.5,691775.5,4008,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748032,1929596.00
05/02/2017 14:00,2,7.410,ACTIVE,220.06,372.41,59.986,1493748003,"201051344001203","219011344069620",29.86,22.80,0,337.84,427.11,224.0,214.3,1.039,679914.5,679914.5,4021,0,0,0,L,1122011218,0,126.30,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748033,1929597.00
05/02/2017 14:00,2,6.957,ACTIVE,215.54,351.67,59.965,1493748003,"274151322000054","219011344069620",28.45,27.50,0,335.74,400.36,200.5,191.6,0.734,913473.2,913473.2,3978,0,0,0,L,1151911521,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748034,1929598.00
05/02/2017 14:00,2,7.059,ACTIVE,220.06,370.30,59.975,1493748003,"201051344000867","219011344069620",29.56,22.80,0,339.04,426.51,211.2,202.0,0.919,676516.9,676516.9,4021,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748035,1929599.00
05/02/2017 14:00,2,7.209,ACTIVE,219.84,371.21,59.970,1493748003,"201051344001093","219011344069620",30.00,21.50,0,338.74,426.81,218.9,209.4,1.003,678779.5,678779.5,4013,0,0,0,L,1122011218,0,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748036,1929600.00
05/02/2017 14:00,2,7.070,ACTIVE,220.74,367.90,59.965,1493748003,"201051344000900","219011344069620",29.74,18.70,0,340.25,429.82,212.9,203.6,0.955,697905.0,697905.0,3997,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748037,1929601.00
05/02/2017 14:00,2,6.807,ACTIVE,220.52,370.00,59.965,1493748003,"201051344000648","219011344069620",29.94,20.70,0,337.54,429.22,206.4,197.3,0.941,687232.5,687232.5,3998,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748038,1929602.00
05/02/2017 14:00,2,6.912,ACTIVE,220.97,370.90,59.970,1493748003,"201051344000569","219011344069620",30.10,19.80,0,340.25,429.82,210.7,201.4,0.968,700262.3,700262.3,3989,0,0,0,L,1122011218,0,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748039,1929603.00
05/02/2017 14:00,2,6.848,ACTIVE,220.97,371.81,59.959,1493748003,"201051344000983","219011344069620",30.10,21.00,0,341.15,430.42,208.6,199.4,0.955,690717.2,690717.2,3999,0,0,0,L,1122011218,0,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748039,1929604.00
05/02/2017 14:00,2,7.066,ACTIVE,221.19,369.70,59.965,1493748003,"201051344001158","219011344069620",28.98,22.50,0,340.85,430.72,207.4,198.2,0.924,676301.2,676301.2,4009,0,0,0,L,1122011218,0,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748040,1929605.00
05/02/2017 14:00,2,6.918,ACTIVE,221.19,372.41,59.975,1493748003,"201051344000576","219011344069620",30.26,20.00,0,341.75,431.02,212.0,202.7,0.955,690955.7,690955.7,3995,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748041,1929606.00
05/02/2017 14:00,2,6.691,ACTIVE,215.54,365.19,59.965,1493748003,"274151322000087","219011344069620",29.26,35.60,0,336.34,399.16,198.3,189.5,0.742,885668.3,885668.3,4059,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748042,1929607.00
05/02/2017 14:15,2,7.281,ACTIVE,220.29,370.30,59.996,1493748904,"201051344000645","219011344069620",29.30,22.30,0,339.95,429.82,216.0,206.5,0.968,689862.2,689862.2,3993,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748905,1929608.00
05/02/2017 14:15,2,6.816,ACTIVE,215.54,354.67,59.996,1493748904,"274151322000085","219011344069620",27.49,31.30,0,333.63,401.26,189.7,181.2,0.707,910460.4,910460.4,3974,0,0,0,L,1151911521,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748906,1929609.00
05/02/2017 14:15,2,7.059,ACTIVE,219.39,369.10,59.986,1493748904,"201051344000633","219011344069620",29.48,24.50,0,339.65,427.11,210.7,201.4,0.990,676108.3,676108.3,4022,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748907,1929610.00
05/02/2017 14:15,2,7.004,ACTIVE,220.52,370.90,60.002,1493748904,"201051344000469","219011344069620",29.58,22.30,0,341.15,432.52,209.8,200.6,0.968,679102.6,679102.6,4008,0,0,0,L,1122011218,0,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748907,1929611.00
05/02/2017 14:15,2,7.285,ACTIVE,219.39,371.21,60.002,1493748904,"201051344000646","219011344069620",29.48,23.30,0,336.34,429.52,217.5,208.0,1.025,672682.6,672682.6,4017,0,0,0,L,1122011218,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748908,1929612.00
05/02/2017 14:15,2,6.814,ACTIVE,215.77,358.28,59.996,1493748904,"274151322000052","219011344069620",29.60,29.50,0,334.24,406.67,204.1,195.1,0.800,943811.4,943811.4,3983,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748909,1929613.00
05/02/2017 14:15,2,7.385,ACTIVE,220.74,373.01,60.034,1493748904,"201051344000585","219011344069620",29.40,23.00,0,336.04,426.21,219.9,210.3,0.981,683838.9,683838.9,4017,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748910,1929614.00
05/02/2017 14:15,2,7.199,ACTIVE,219.16,368.50,59.991,1493748904,"201051344001230","219011344069620",29.86,22.80,0,335.74,428.01,217.7,208.2,0.990,677177.8,677177.8,4012,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748911,1929615.00
05/02/2017 14:15,2,7.361,ACTIVE,220.74,373.31,60.018,1493748904,"201051344000582","219011344069620",29.30,23.50,0,338.44,428.61,218.4,208.9,0.990,667060.0,667060.0,4010,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748912,1929616.00
05/02/2017 14:15,2,7.398,ACTIVE,219.39,371.51,60.023,1493748904,"201051344000955","219011344069620",29.82,24.30,0,336.34,427.71,223.4,213.7,1.034,685579.0,685579.0,4020,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748913,1929617.00
05/02/2017 14:15,2,4.689,ACTIVE,215.32,428.91,60.002,1493748904,"274151322000094","219011344069620",40.39,29.30,0,407.27,480.31,193.5,184.8,0.729,771216.4,771216.4,4115,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748914,1929618.00
05/02/2017 14:15,2,7.395,ACTIVE,220.74,372.71,60.002,1493748904,"201051344000579","219011344069620",29.30,26.00,0,342.05,432.22,219.3,209.7,1.008,696728.1,696728.1,4004,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748915,1929619.00
05/02/2017 14:15,2,7.676,ACTIVE,218.48,370.00,60.007,1493748904,"201051344000890","219011344069620",29.54,22.80,0,336.64,428.61,229.7,219.8,1.030,679443.4,679443.4,4021,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748916,1929620.00
05/02/2017 14:15,2,7.881,ACTIVE,219.61,373.01,59.991,1493748904,"201051344000438","219011344069620",29.40,23.50,0,340.25,428.31,234.7,224.6,1.069,682239.8,682239.8,4011,0,0,0,L,1122011218,0,125.62,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748916,1929621.00
05/02/2017 14:15,2,8.027,ACTIVE,219.39,363.99,60.023,1493748904,"201051344000417","219011344069620",19.10,21.50,0,342.05,407.27,155.4,148.1,0.725,639520.4,639520.4,4036,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748917,1929622.00
05/02/2017 14:15,2,8.043,ACTIVE,215.32,352.27,59.991,1493748904,"274151322000083","219011344069620",29.12,32.00,0,334.54,406.37,237.3,227.1,0.910,934276.5,934276.5,3983,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748918,1929623.00
05/02/2017 14:15,2,7.945,ACTIVE,216.67,386.53,59.949,1493748904,"274151322000076","219011344069620",31.65,31.00,0,333.63,408.48,254.7,243.9,0.981,995910.7,995910.7,3982,0,0,0,L,1151911521,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748919,1929624.00
05/02/2017 14:15,2,8.316,ACTIVE,219.84,373.31,59.991,1493748904,"201051344000868","219011344069620",28.96,22.30,0,338.44,427.71,244.0,233.6,1.096,677640.0,677640.0,4010,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748920,1929625.00
05/02/2017 14:15,2,8.102,ACTIVE,215.77,388.94,59.991,1493748904,"274151322000095","219011344069620",29.96,33.30,0,333.63,407.57,245.7,235.2,0.932,986293.7,986293.7,3981,0,0,0,L,1151911521,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748921,1929626.00
05/02/2017 14:15,2,7.740,ACTIVE,221.19,365.49,59.981,1493748904,"201051344000988","219011344069620",19.00,22.00,0,343.25,411.18,149.1,142.0,0.672,614486.1,614486.1,4029,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748922,1929627.00
05/02/2017 14:15,2,7.920,ACTIVE,220.06,371.51,59.991,1493748904,"201051344001025","219011344069620",29.42,24.80,0,338.74,428.31,235.8,225.7,1.043,681516.6,681516.6,4021,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748923,1929628.00
05/02/2017 14:15,2,7.498,ACTIVE,220.74,370.90,59.981,1493748904,"201051344000458","219011344069620",29.44,24.30,0,342.05,431.32,223.6,213.9,1.021,689828.5,689828.5,3997,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748924,1929629.00
05/02/2017 14:15,2,7.592,ACTIVE,221.42,373.31,59.991,1493748904,"201051344000853","219011344069620",29.52,21.50,0,341.75,432.22,226.8,216.9,1.047,690335.8,690335.8,3999,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748924,1929630.00
05/02/2017 14:15,2,7.949,ACTIVE,218.71,372.41,60.002,1493748904,"201051344000685","219011344069620",29.54,22.30,0,340.25,427.71,237.7,227.5,1.123,682379.9,682379.9,4020,0,0,0,L,1122011218,0,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748925,1929631.00
05/02/2017 14:15,2,7.734,ACTIVE,220.06,373.91,59.986,1493748904,"201051344000917","219011344069620",30.04,24.00,0,339.95,427.71,235.2,225.1,1.083,679076.2,679076.2,4011,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748926,1929632.00
05/02/2017 14:15,2,7.891,ACTIVE,218.71,371.51,59.981,1493748904,"201051344001145","219011344069620",30.18,21.30,0,340.85,428.31,241.2,230.8,1.069,686935.5,686935.5,4001,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748927,1929633.00
05/02/2017 14:15,2,8.107,ACTIVE,220.52,373.61,59.996,1493748904,"201051344000651","219011344069620",29.46,24.30,0,339.34,427.41,241.8,231.5,1.087,675382.7,675382.7,4019,0,0,0,L,1122011218,0,126.30,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748928,1929634.00
05/02/2017 14:15,2,7.312,ACTIVE,215.32,364.59,59.965,1493748904,"274151322000088","219011344069620",29.16,27.30,0,333.93,405.47,215.7,206.3,0.809,895462.5,895462.5,3988,0,0,0,L,1151911521,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748929,1929635.00
05/02/2017 14:15,2,4.803,ACTIVE,216.22,462.28,59.981,1493748904,"274151322000068","219011344069620",41.19,29.30,0,411.48,482.72,200.2,191.4,0.769,771566.9,771566.9,4130,0,0,0,L,1151911521,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748930,1929636.00
05/02/2017 14:15,2,7.693,ACTIVE,219.61,369.40,59.986,1493748904,"201051344001135","219011344069620",29.32,24.50,0,340.25,427.41,228.3,218.5,1.034,671055.6,671055.6,4013,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748931,1929637.00
05/02/2017 14:15,2,7.377,ACTIVE,218.26,370.00,59.986,1493748904,"201051344000594","219011344069620",29.42,26.50,0,336.34,428.61,219.7,210.1,0.999,691826.8,691826.8,4009,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748932,1929638.00
05/02/2017 14:15,2,7.514,ACTIVE,219.61,370.60,59.991,1493748904,"201051344001203","219011344069620",29.18,24.50,0,339.34,427.71,221.9,212.2,1.039,679967.4,679967.4,4022,0,0,0,L,1122011218,0,125.85,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748933,1929639.00
05/02/2017 14:15,2,6.723,ACTIVE,215.32,355.88,59.986,1493748904,"274151322000054","219011344069620",28.15,29.00,0,334.54,404.27,191.5,182.9,0.725,913519.7,913519.7,3979,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748934,1929640.00
05/02/2017 14:15,2,7.129,ACTIVE,219.39,367.30,59.991,1493748904,"201051344000867","219011344069620",29.10,25.30,0,339.04,426.81,210.1,200.8,0.950,676567.5,676567.5,4022,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748935,1929641.00
05/02/2017 14:15,2,7.260,ACTIVE,219.61,370.30,59.986,1493748904,"201051344001093","219011344069620",29.58,23.80,0,338.44,427.11,217.6,208.1,0.990,678831.8,678831.8,4014,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748935,1929642.00
05/02/2017 14:15,2,7.252,ACTIVE,220.06,372.41,59.991,1493748904,"201051344000900","219011344069620",29.76,21.00,0,340.25,431.62,218.4,208.9,0.977,697956.8,697956.8,3998,0,0,0,L,1122011218,0,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748936,1929643.00
05/02/2017 14:15,2,7.045,ACTIVE,219.84,369.40,59.986,1493748904,"201051344000648","219011344069620",29.52,22.80,0,337.54,431.92,210.6,201.3,0.955,687282.8,687282.8,3999,0,0,0,L,1122011218,0,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748937,1929644.00
05/02/2017 14:15,2,7.043,ACTIVE,220.06,372.71,59.954,1493748904,"201051344000569","219011344069620",29.74,21.50,0,340.25,432.22,212.0,202.7,0.972,700313.8,700313.8,3990,0,0,0,L,1122011218,0,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748938,1929645.00
05/02/2017 14:15,2,7.045,ACTIVE,220.29,370.60,60.012,1493748904,"201051344000983","219011344069620",29.54,22.50,0,340.55,432.52,210.8,201.5,0.994,690768.2,690768.2,4000,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748939,1929646.00
05/02/2017 14:15,2,7.131,ACTIVE,220.52,370.90,59.996,1493748904,"201051344001158","219011344069620",29.00,24.30,0,340.85,431.02,209.4,200.2,0.959,676351.5,676351.5,4010,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748940,1929647.00
05/02/2017 14:15,2,7.047,ACTIVE,220.52,373.31,60.007,1493748904,"201051344000576","219011344069620",29.82,21.50,0,340.85,432.52,212.8,203.5,0.968,691006.7,691006.7,3996,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748941,1929648.00
05/02/2017 14:15,2,6.658,ACTIVE,215.77,375.41,59.986,1493748904,"274151322000087","219011344069620",29.06,38.60,0,334.84,403.67,195.8,187.0,0.725,885715.8,885715.8,4060,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493748942,1929649.00
05/02/2017 14:30,2,7.613,ACTIVE,219.84,369.70,59.970,1493749803,"201051344000645","219011344069620",29.28,23.80,0,333.93,427.11,225.6,215.8,1.008,689910.7,689910.7,3994,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749804,1929650.00
05/02/2017 14:30,2,6.830,ACTIVE,214.64,373.61,59.954,1493749803,"274151322000085","219011344069620",27.63,32.00,0,335.14,407.57,191.1,182.6,0.725,910503.7,910503.7,3975,0,0,0,L,1151911521,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749805,1929651.00
05/02/2017 14:30,2,7.223,ACTIVE,218.71,369.40,59.970,1493749803,"201051344000633","219011344069620",29.14,25.80,0,335.44,428.01,213.1,203.8,1.012,676156.6,676156.6,4023,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749806,1929652.00
05/02/2017 14:30,2,7.297,ACTIVE,220.06,370.30,59.975,1493749803,"201051344000469","219011344069620",29.18,23.30,0,335.44,426.81,215.8,206.3,1.003,679151.0,679151.0,4009,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749807,1929653.00
05/02/2017 14:30,2,7.242,ACTIVE,218.03,368.50,59.965,1493749803,"201051344000646","219011344069620",29.82,22.80,0,335.44,432.22,218.7,209.1,1.016,672732.0,672732.0,4018,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749808,1929654.00
05/02/2017 14:30,2,6.818,ACTIVE,214.64,360.08,59.959,1493749803,"274151322000052","219011344069620",29.78,30.30,0,333.93,410.88,205.4,196.4,0.809,943858.4,943858.4,3984,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749809,1929655.00
05/02/2017 14:30,2,7.012,ACTIVE,218.93,366.70,59.965,1493749803,"201051344000585","219011344069620",29.56,23.50,0,336.64,429.82,209.8,200.6,0.959,683888.9,683888.9,4018,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749810,1929656.00
05/02/2017 14:30,2,6.693,ACTIVE,217.13,367.30,59.965,1493749803,"201051344001230","219011344069620",30.06,22.50,0,335.14,430.42,203.6,194.6,0.937,677227.4,677227.4,4013,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749811,1929657.00
05/02/2017 14:30,2,6.543,ACTIVE,218.71,366.70,59.981,1493749803,"201051344000582","219011344069620",29.70,24.00,0,336.94,431.02,196.7,187.9,0.888,667109.4,667109.4,4011,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749812,1929658.00
05/02/2017 14:30,2,6.391,ACTIVE,217.35,363.09,60.007,1493749803,"201051344000955","219011344069620",30.04,24.50,0,336.34,430.42,194.3,185.6,0.888,685628.8,685628.8,4021,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749813,1929659.00
05/02/2017 14:30,2,0.256,ALERT,214.41,491.43,59.970,1493749803,"274151322000094","219011344069620",47.27,24.30,0,304.18,526.00,12.1,9.8,0.062,771240.1,771240.1,4116,0,0,0,L,1151911521,0,122.91,123.59,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749814,1929660.00
05/02/2017 14:30,2,6.666,ACTIVE,219.39,367.30,59.981,1493749803,"201051344000579","219011344069620",29.42,25.80,0,336.64,427.41,198.6,189.7,0.924,696776.6,696776.6,4005,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749815,1929661.00
05/02/2017 14:30,2,6.889,ACTIVE,217.35,365.49,59.975,1493749803,"201051344000890","219011344069620",29.92,23.50,0,335.74,429.52,208.6,199.4,0.941,679493.2,679493.2,4022,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749816,1929662.00
