ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 14:30,2,6.738,ACTIVE,218.03,365.49,59.981,1493749803,"201051344000438","219011344069620",30.10,23.50,0,337.24,434.63,205.2,196.2,0.946,682289.9,682289.9,4012,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749817,1929663.00
05/02/2017 14:30,2,6.326,ACTIVE,217.35,356.78,59.970,1493749803,"201051344000417","219011344069620",19.52,21.80,0,338.14,411.48,125.0,118.7,0.579,639552.8,639552.8,4037,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749818,1929664.00
05/02/2017 14:30,2,6.033,ACTIVE,214.19,355.28,59.981,1493749803,"274151322000083","219011344069620",29.44,32.60,0,335.14,408.18,179.9,171.7,0.716,934323.1,934323.1,3984,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749819,1929665.00
05/02/2017 14:30,2,6.293,ACTIVE,214.87,375.71,59.965,1493749803,"274151322000076","219011344069620",30.45,32.00,0,335.14,419.60,194.0,185.4,0.756,995960.9,995960.9,3983,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749820,1929666.00
05/02/2017 14:30,2,6.150,ACTIVE,217.58,364.59,59.986,1493749803,"201051344000868","219011344069620",29.22,23.00,0,331.53,427.71,182.0,173.7,0.831,677688.4,677688.4,4011,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749821,1929667.00
05/02/2017 14:30,2,6.359,ACTIVE,213.96,356.18,59.981,1493749803,"274151322000095","219011344069620",30.00,32.80,0,335.44,419.90,193.2,184.6,0.738,986343.3,986343.3,3982,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749822,1929668.00
05/02/2017 14:30,2,6.393,ACTIVE,218.93,360.69,59.991,1493749803,"201051344000988","219011344069620",18.69,23.80,0,340.25,409.98,121.0,114.8,0.557,614517.9,614517.9,4030,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749823,1929669.00
05/02/2017 14:30,2,6.314,ACTIVE,218.03,363.99,59.991,1493749803,"201051344001025","219011344069620",29.58,25.00,0,337.54,428.61,189.1,180.6,0.844,681566.5,681566.5,4022,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749823,1929670.00
05/02/2017 14:30,2,6.211,ACTIVE,218.71,365.19,59.965,1493749803,"201051344000458","219011344069620",28.90,25.50,0,334.84,426.81,181.8,173.5,0.857,689876.8,689876.8,3998,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749824,1929671.00
05/02/2017 14:30,2,6.072,ACTIVE,219.39,365.80,60.023,1493749803,"201051344000853","219011344069620",29.60,22.80,0,339.65,430.42,182.1,173.8,0.849,690384.7,690384.7,4000,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749825,1929672.00
05/02/2017 14:30,2,6.115,ACTIVE,216.67,362.79,59.959,1493749803,"201051344000685","219011344069620",30.10,22.50,0,336.34,433.42,186.4,178.0,0.893,682430.0,682430.0,4021,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749826,1929673.00
05/02/2017 14:30,2,6.039,ACTIVE,217.80,364.59,59.975,1493749803,"201051344000917","219011344069620",29.94,24.00,0,336.64,431.92,183.0,174.7,0.857,679125.9,679125.9,4012,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749827,1929674.00
05/02/2017 14:30,2,6.082,ACTIVE,216.90,363.69,59.975,1493749803,"201051344001145","219011344069620",30.02,22.00,0,336.34,433.42,184.9,176.6,0.849,686985.5,686985.5,4002,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749828,1929675.00
05/02/2017 14:30,2,6.113,ACTIVE,218.26,363.99,59.970,1493749803,"201051344000651","219011344069620",29.62,24.80,0,337.84,430.42,183.3,175.0,0.831,675432.5,675432.5,4020,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749829,1929676.00
05/02/2017 14:30,2,5.951,ACTIVE,213.96,351.07,59.949,1493749803,"274151322000088","219011344069620",29.08,28.50,0,333.93,406.07,175.1,167.1,0.667,895507.9,895507.9,3989,0,0,0,L,1151911521,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749830,1929677.00
05/02/2017 14:30,2,0.266,ALERT,214.87,494.14,59.981,1493749803,"274151322000068","219011344069620",47.57,25.00,0,303.88,526.60,12.7,10.4,0.057,771597.3,771597.3,4131,0,0,0,L,1151911521,0,123.36,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749832,1929678.00
05/02/2017 14:30,2,6.537,ACTIVE,218.26,367.30,59.981,1493749803,"201051344001135","219011344069620",29.90,24.50,0,337.54,430.72,197.9,189.1,0.906,671105.0,671105.0,4014,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749832,1929679.00
05/02/2017 14:30,2,6.613,ACTIVE,217.13,366.70,59.986,1493749803,"201051344000594","219011344069620",29.30,28.00,0,335.14,427.71,196.3,187.6,0.902,691875.4,691875.4,4010,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749833,1929680.00
05/02/2017 14:30,2,6.828,ACTIVE,218.48,366.40,59.975,1493749803,"201051344001203","219011344069620",29.48,25.00,0,338.44,429.82,203.9,194.9,0.937,680017.1,680017.1,4023,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749834,1929681.00
05/02/2017 14:30,2,6.328,ACTIVE,214.41,372.71,59.975,1493749803,"274151322000054","219011344069620",28.53,29.00,0,334.54,406.67,182.9,174.6,0.694,913564.0,913564.0,3980,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749835,1929682.00
05/02/2017 14:30,2,6.678,ACTIVE,218.26,363.99,59.981,1493749803,"201051344000867","219011344069620",29.20,26.50,0,336.34,428.31,197.4,188.6,0.893,676615.7,676615.7,4023,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749836,1929683.00
05/02/2017 14:30,2,6.625,ACTIVE,218.26,367.30,59.981,1493749803,"201051344001093","219011344069620",29.88,23.30,0,336.94,431.92,200.5,191.6,0.902,678881.1,678881.1,4015,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749837,1929684.00
05/02/2017 14:30,2,6.852,ACTIVE,219.16,367.90,59.975,1493749803,"201051344000900","219011344069620",29.46,22.00,0,337.54,428.61,204.4,195.4,0.924,698005.9,698005.9,3999,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749838,1929685.00
05/02/2017 14:30,2,6.719,ACTIVE,219.16,367.90,60.034,1493749803,"201051344000648","219011344069620",29.40,23.80,0,338.14,428.01,200.1,191.2,0.924,687330.6,687330.6,4000,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749839,1929686.00
05/02/2017 14:30,2,6.973,ACTIVE,219.61,367.60,60.012,1493749803,"201051344000569","219011344069620",29.32,22.30,0,337.54,428.91,207.1,197.9,0.950,700362.6,700362.6,3991,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749840,1929687.00
05/02/2017 14:30,2,7.006,ACTIVE,219.84,369.40,59.981,1493749803,"201051344000983","219011344069620",29.22,23.30,0,337.24,427.41,207.3,198.2,0.963,690816.5,690816.5,4001,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749841,1929688.00
05/02/2017 14:30,2,7.041,ACTIVE,220.06,370.00,59.986,1493749803,"201051344001158","219011344069620",29.08,25.30,0,334.84,426.51,207.3,198.2,0.950,676399.3,676399.3,4011,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749841,1929689.00
05/02/2017 14:30,2,7.053,ACTIVE,219.84,367.90,59.981,1493749803,"201051344000576","219011344069620",29.26,22.30,0,330.63,427.41,208.9,199.7,0.968,691055.0,691055.0,3997,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749842,1929690.00
05/02/2017 14:30,2,6.426,ACTIVE,214.41,376.01,59.981,1493749803,"274151322000087","219011344069620",29.10,39.30,0,334.54,405.47,189.4,180.9,0.725,885761.1,885761.1,4061,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493749843,1929691.00
05/02/2017 14:45,2,8.643,ACTIVE,220.97,375.41,59.965,1493750703,"201051344000645","219011344069620",28.90,25.50,0,338.74,427.11,253.0,242.3,1.127,689964.9,689964.9,3995,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750704,1929692.00
05/02/2017 14:45,2,8.141,ACTIVE,215.54,353.47,59.954,1493750703,"274151322000085","219011344069620",26.74,34.80,0,334.84,403.97,220.4,210.8,0.809,910551.8,910551.8,3976,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750705,1929693.00
05/02/2017 14:45,2,8.430,ACTIVE,220.06,374.51,59.970,1493750703,"201051344000633","219011344069620",29.24,28.30,0,337.84,428.61,249.5,238.9,1.158,676210.6,676210.6,4024,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750706,1929694.00
05/02/2017 14:45,2,8.629,ACTIVE,221.64,377.82,59.970,1493750703,"201051344000469","219011344069620",28.73,24.30,0,338.74,428.31,250.9,240.3,1.149,679205.1,679205.1,4010,0,0,0,L,1122011218,0,125.17,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750707,1929695.00
05/02/2017 14:45,2,8.459,ACTIVE,219.16,371.81,59.986,1493750703,"201051344000646","219011344069620",29.68,24.80,0,334.24,429.22,253.9,243.2,1.189,672786.5,672786.5,4019,0,0,0,L,1122011218,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750708,1929696.00
05/02/2017 14:45,2,8.254,ACTIVE,215.09,385.93,59.965,1493750703,"274151322000052","219011344069620",29.06,34.00,0,333.63,407.27,242.8,232.5,0.963,943911.1,943911.1,3985,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750709,1929697.00
05/02/2017 14:45,2,8.402,ACTIVE,220.52,374.21,59.959,1493750703,"201051344000585","219011344069620",29.90,26.00,0,337.24,427.71,254.4,243.6,1.167,683943.9,683943.9,4019,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750710,1929698.00
05/02/2017 14:45,2,8.363,ACTIVE,218.71,370.60,59.954,1493750703,"201051344001230","219011344069620",30.02,24.50,0,333.33,427.11,254.2,243.4,1.153,677282.1,677282.1,4014,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750711,1929699.00
05/02/2017 14:45,2,8.523,ACTIVE,220.52,374.21,59.959,1493750703,"201051344000582","219011344069620",29.42,27.00,0,336.04,429.82,253.9,243.2,1.145,667163.9,667163.9,4012,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750712,1929700.00
05/02/2017 14:45,2,8.291,ACTIVE,219.16,371.81,59.933,1493750703,"201051344000955","219011344069620",30.26,26.30,0,336.04,427.71,253.9,243.1,1.184,685683.6,685683.6,4022,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750712,1929701.00
05/02/2017 14:45,2,5.559,ACTIVE,215.54,431.02,59.954,1493750703,"274151322000094","219011344069620",39.56,30.00,0,406.97,507.66,223.9,214.2,0.862,771278.1,771278.1,4118,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750714,1929702.00
05/02/2017 14:45,2,8.590,ACTIVE,221.64,375.71,59.944,1493750703,"201051344000579","219011344069620",28.80,29.00,0,339.04,431.32,250.5,239.9,1.149,696830.8,696830.8,4006,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750715,1929703.00
05/02/2017 14:45,2,8.486,ACTIVE,218.71,370.00,59.907,1493750703,"201051344000890","219011344069620",29.58,25.50,0,335.14,428.61,254.2,243.4,1.140,679548.0,679548.0,4023,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750716,1929704.00
05/02/2017 14:45,2,8.254,ACTIVE,219.61,370.30,59.949,1493750703,"201051344000438","219011344069620",30.43,25.30,0,336.64,430.42,254.3,243.5,1.158,682344.9,682344.9,4013,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750717,1929705.00
05/02/2017 14:45,2,8.496,ACTIVE,219.39,364.89,59.912,1493750703,"201051344000417","219011344069620",19.12,23.00,0,339.04,405.47,164.6,156.9,0.765,639588.6,639588.6,4038,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750718,1929706.00
05/02/2017 14:45,2,8.221,ACTIVE,214.87,381.73,59.954,1493750703,"274151322000083","219011344069620",28.77,36.30,0,333.03,408.18,239.3,229.1,0.924,934375.5,934375.5,3985,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750718,1929707.00
05/02/2017 14:45,2,8.154,ACTIVE,216.45,390.74,59.959,1493750703,"274151322000076","219011344069620",30.89,34.80,0,334.54,411.18,255.2,244.3,0.990,996016.4,996016.4,3984,0,0,0,L,1151911521,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750719,1929708.00
05/02/2017 14:45,2,8.566,ACTIVE,219.84,372.71,59.922,1493750703,"201051344000868","219011344069620",28.80,24.80,0,336.94,428.61,249.8,239.2,1.123,677742.8,677742.8,4012,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750720,1929709.00
05/02/2017 14:45,2,8.311,ACTIVE,215.09,362.49,59.954,1493750703,"274151322000095","219011344069620",30.30,36.30,0,334.54,409.68,254.6,243.8,0.963,986398.5,986398.5,3983,0,0,0,L,1151911521,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750721,1929710.00
05/02/2017 14:45,2,8.492,ACTIVE,221.64,368.50,60.002,1493750703,"201051344000988","219011344069620",18.81,24.80,0,342.05,405.47,161.8,154.2,0.738,614553.5,614553.5,4031,0,0,0,L,1122011218,0,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750722,1929711.00
05/02/2017 14:45,2,8.469,ACTIVE,220.29,371.51,60.002,1493750703,"201051344001025","219011344069620",29.64,27.80,0,336.64,428.61,254.0,243.3,1.145,681621.8,681621.8,4023,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750723,1929712.00
05/02/2017 14:45,2,8.475,ACTIVE,221.19,375.11,59.986,1493750703,"201051344000458","219011344069620",28.94,27.30,0,339.65,429.82,248.3,237.7,1.149,689931.3,689931.3,3999,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750724,1929713.00
05/02/2017 14:45,2,8.449,ACTIVE,221.64,376.62,59.991,1493750703,"201051344000853","219011344069620",29.32,24.30,0,340.55,431.92,250.8,240.1,1.153,690439.8,690439.8,4001,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750725,1929714.00
05/02/2017 14:45,2,8.340,ACTIVE,218.48,371.21,59.907,1493750703,"201051344000685","219011344069620",30.16,25.00,0,335.44,427.41,254.6,243.8,1.207,682485.4,682485.4,4022,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750726,1929715.00
05/02/2017 14:45,2,8.508,ACTIVE,220.29,376.62,60.007,1493750703,"201051344000917","219011344069620",29.54,26.80,0,336.34,428.31,254.4,243.6,1.167,679181.1,679181.1,4013,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750726,1929716.00
05/02/2017 14:45,2,8.256,ACTIVE,218.71,372.41,59.949,1493750703,"201051344001145","219011344069620",30.42,24.30,0,336.64,429.22,254.1,243.3,1.140,687040.9,687040.9,4003,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750728,1929717.00
05/02/2017 14:45,2,8.516,ACTIVE,220.52,371.81,59.970,1493750703,"201051344000651","219011344069620",29.50,27.80,0,337.24,427.71,254.1,243.3,1.140,675487.7,675487.7,4021,0,0,0,L,1122011218,0,126.07,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750728,1929718.00
05/02/2017 14:45,2,8.074,ACTIVE,215.32,376.31,59.944,1493750703,"274151322000088","219011344069620",28.43,31.00,0,334.24,407.27,232.5,222.5,0.866,895559.2,895559.2,3990,0,0,0,L,1151911521,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750729,1929719.00
05/02/2017 14:45,2,5.402,ALERT,216.45,457.47,59.954,1493750703,"274151322000068","219011344069620",40.87,28.50,0,304.78,525.40,222.8,213.1,0.844,771621.1,771621.1,4133,0,0,0,L,1151911521,0,124.49,124.27,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750731,1929720.00
05/02/2017 14:45,2,8.508,ACTIVE,220.06,372.71,59.970,1493750703,"201051344001135","219011344069620",29.10,27.00,0,336.04,428.91,250.6,239.9,1.158,671159.9,671159.9,4015,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750732,1929721.00
05/02/2017 14:45,2,8.525,ACTIVE,218.93,372.11,59.970,1493750703,"201051344000594","219011344069620",28.78,30.30,0,334.84,428.91,248.3,237.7,1.131,691930.2,691930.2,4011,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750733,1929722.00
05/02/2017 14:45,2,8.590,ACTIVE,220.52,371.51,59.959,1493750703,"201051344001203","219011344069620",28.90,26.80,0,338.74,428.61,251.4,240.8,1.149,680072.3,680072.3,4024,0,0,0,L,1122011218,0,126.30,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750734,1929723.00
05/02/2017 14:45,2,7.982,ACTIVE,215.54,381.42,59.954,1493750703,"274151322000054","219011344069620",27.39,32.80,0,333.93,406.67,221.3,211.7,0.835,913614.0,913614.0,3981,0,0,0,L,1151911521,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750735,1929724.00
05/02/2017 14:45,2,8.479,ACTIVE,220.06,370.60,59.954,1493750703,"201051344000867","219011344069620",28.57,28.80,0,337.54,428.31,245.3,234.8,1.087,676670.0,676670.0,4024,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750736,1929725.00
05/02/2017 14:45,2,8.377,ACTIVE,220.06,376.31,59.928,1493750703,"201051344001093","219011344069620",29.02,25.80,0,337.54,428.61,246.2,235.7,1.123,678936.0,678936.0,4016,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750737,1929726.00
05/02/2017 14:45,2,8.373,ACTIVE,220.52,372.11,59.959,1493750703,"201051344000900","219011344069620",29.52,22.80,0,338.14,428.31,250.1,239.5,1.105,698061.5,698061.5,4000,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750738,1929727.00
05/02/2017 14:45,2,8.275,ACTIVE,220.52,373.31,59.954,1493750703,"201051344000648","219011344069620",28.82,25.80,0,339.65,429.22,241.4,231.1,1.123,687384.8,687384.8,4001,0,0,0,L,1122011218,0,124.72,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750739,1929728.00
05/02/2017 14:45,2,8.359,ACTIVE,220.74,375.11,59.965,1493750703,"201051344000569","219011344069620",29.38,24.30,0,337.54,428.61,248.6,238.0,1.123,700418.0,700418.0,3992,0,0,0,L,1122011218,0,124.94,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750739,1929729.00
05/02/2017 14:45,2,8.363,ACTIVE,221.19,375.11,59.965,1493750703,"201051344000983","219011344069620",29.10,25.00,0,338.44,428.31,246.3,235.8,1.149,690871.5,690871.5,4002,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750740,1929730.00
05/02/2017 14:45,2,8.354,ACTIVE,221.42,374.51,59.965,1493750703,"201051344001158","219011344069620",28.47,27.80,0,338.74,429.82,240.7,230.4,1.092,676453.4,676453.4,4012,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750741,1929731.00
05/02/2017 14:45,2,8.324,ACTIVE,221.19,374.21,59.959,1493750703,"201051344000576","219011344069620",29.30,24.30,0,338.14,433.12,246.9,236.4,1.109,691110.0,691110.0,3998,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750742,1929732.00
05/02/2017 14:45,2,7.852,ACTIVE,215.54,378.12,59.959,1493750703,"274151322000087","219011344069620",28.75,42.30,0,333.63,407.27,228.7,218.8,0.866,885812.6,885812.6,4062,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493750743,1929733.00
05/02/2017 15:00,2,8.055,ACTIVE,220.97,373.91,59.975,1493751603,"201051344000645","219011344069620",28.71,27.30,0,340.55,427.11,234.1,224.0,1.043,690020.8,690020.8,3996,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751604,1929734.00
05/02/2017 15:00,2,7.615,ACTIVE,216.00,368.50,60.002,1493751603,"274151322000085","219011344069620",26.92,35.00,0,336.04,400.36,207.5,198.3,0.782,910600.4,910600.4,3977,0,0,0,L,1151911521,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751605,1929735.00
05/02/2017 15:00,2,8.082,ACTIVE,220.06,372.71,60.034,1493751603,"201051344000633","219011344069620",28.69,30.00,0,339.04,428.01,234.7,224.6,1.118,676265.8,676265.8,4025,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751606,1929736.00
05/02/2017 15:00,2,8.025,ACTIVE,221.64,373.91,60.018,1493751603,"201051344000469","219011344069620",28.98,25.80,0,339.65,427.41,235.5,225.3,1.096,679260.7,679260.7,4011,0,0,0,L,1122011218,0,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751607,1929737.00
05/02/2017 15:00,2,8.346,ACTIVE,218.93,371.81,60.018,1493751603,"201051344000646","219011344069620",28.86,26.00,0,334.54,429.22,243.7,233.3,1.149,672843.0,672843.0,4020,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751608,1929738.00
05/02/2017 15:00,2,7.830,ACTIVE,215.77,366.40,60.012,1493751603,"274151322000052","219011344069620",29.28,34.50,0,334.24,404.27,232.3,222.3,0.910,943964.9,943964.9,3986,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751609,1929739.00
05/02/2017 15:00,2,8.438,ACTIVE,220.52,375.71,59.970,1493751603,"201051344000585","219011344069620",28.98,27.00,0,339.65,427.11,247.6,237.0,1.127,684001.1,684001.1,4020,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751610,1929740.00
05/02/2017 15:00,2,8.262,ACTIVE,218.48,369.70,60.002,1493751603,"201051344001230","219011344069620",29.38,26.00,0,333.63,427.11,245.8,235.3,1.131,677338.9,677338.9,4015,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751611,1929741.00
05/02/2017 15:00,2,8.318,ACTIVE,220.29,374.81,60.023,1493751603,"201051344000582","219011344069620",29.02,28.50,0,339.95,429.22,244.4,234.0,1.100,667220.4,667220.4,4013,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751612,1929742.00
05/02/2017 15:00,2,8.326,ACTIVE,219.16,372.71,60.012,1493751603,"201051344000955","219011344069620",29.16,27.30,0,335.14,428.01,245.9,235.4,1.158,685740.5,685740.5,4023,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751612,1929743.00
05/02/2017 15:00,2,5.271,ACTIVE,215.77,455.37,59.991,1493751603,"274151322000094","219011344069620",40.20,32.00,0,407.87,478.21,216.2,206.7,0.818,771327.6,771327.6,4119,0,0,0,L,1151911521,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751613,1929744.00
05/02/2017 15:00,2,8.125,ACTIVE,221.87,376.01,60.012,1493751603,"201051344000579","219011344069620",28.78,30.30,0,340.55,426.81,236.7,226.6,1.078,696886.3,696886.3,4007,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751614,1929745.00
05/02/2017 15:00,2,8.287,ACTIVE,218.93,373.31,60.007,1493751603,"201051344000890","219011344069620",29.10,26.00,0,335.14,428.61,244.3,233.8,1.100,679604.7,679604.7,4024,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751615,1929746.00
05/02/2017 15:00,2,8.332,ACTIVE,220.06,374.21,60.018,1493751603,"201051344000438","219011344069620",29.10,27.00,0,341.15,428.91,245.4,234.9,1.100,682402.2,682402.2,4014,0,0,0,L,1122011218,0,125.85,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751616,1929747.00
05/02/2017 15:00,2,8.062,ACTIVE,219.39,365.49,59.981,1493751603,"201051344000417","219011344069620",19.22,24.30,0,340.25,401.56,156.9,149.6,0.725,639625.1,639625.1,4039,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751617,1929748.00
05/02/2017 15:00,2,7.781,ACTIVE,215.54,362.79,59.975,1493751603,"274151322000083","219011344069620",29.06,37.00,0,334.54,404.27,228.8,218.9,0.906,934428.9,934428.9,3986,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751618,1929749.00
05/02/2017 15:00,2,8.225,ACTIVE,217.13,362.79,60.002,1493751603,"274151322000076","219011344069620",29.80,36.00,0,334.54,406.97,248.1,237.5,0.963,996074.1,996074.1,3985,0,0,0,L,1151911521,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751619,1929750.00
05/02/2017 15:00,2,8.131,ACTIVE,219.84,369.40,59.970,1493751603,"201051344000868","219011344069620",28.69,26.50,0,336.94,428.01,236.1,226.0,1.061,677798.4,677798.4,4013,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751620,1929751.00
05/02/2017 15:00,2,8.256,ACTIVE,215.54,368.80,60.002,1493751603,"274151322000095","219011344069620",29.46,37.50,0,334.54,408.78,246.2,235.7,0.932,986455.7,986455.7,3984,0,0,0,L,1151911521,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751621,1929752.00
05/02/2017 15:00,2,8.180,ACTIVE,221.64,366.70,59.970,1493751603,"201051344000988","219011344069620",18.63,26.50,0,342.65,401.56,154.4,147.1,0.707,614589.4,614589.4,4032,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751621,1929753.00
05/02/2017 15:00,2,8.531,ACTIVE,220.29,373.01,59.981,1493751603,"201051344001025","219011344069620",28.61,29.30,0,341.15,429.22,247.0,236.5,1.096,681678.9,681678.9,4024,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751622,1929754.00
05/02/2017 15:00,2,8.107,ACTIVE,221.42,372.71,60.002,1493751603,"201051344000458","219011344069620",28.96,28.50,0,340.25,426.81,237.6,227.4,1.100,689987.0,689987.0,4000,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751623,1929755.00
05/02/2017 15:00,2,8.172,ACTIVE,222.10,376.31,60.018,1493751603,"201051344000853","219011344069620",29.06,25.00,0,340.55,430.12,240.6,230.3,1.100,690496.3,690496.3,4002,0,0,0,L,1122011218,0,126.30,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751624,1929756.00
05/02/2017 15:00,2,8.354,ACTIVE,218.71,371.51,59.991,1493751603,"201051344000685","219011344069620",29.46,26.30,0,335.44,427.41,248.9,238.4,1.176,682543.0,682543.0,4023,0,0,0,L,1122011218,0,125.85,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751625,1929757.00
05/02/2017 15:00,2,8.299,ACTIVE,220.52,373.91,60.018,1493751603,"201051344000917","219011344069620",29.40,28.50,0,339.65,428.61,246.9,236.4,1.158,679238.2,679238.2,4014,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751626,1929758.00
05/02/2017 15:00,2,8.316,ACTIVE,218.93,372.71,59.996,1493751603,"201051344001145","219011344069620",29.62,26.00,0,335.44,428.01,249.3,238.7,1.123,687098.4,687098.4,4004,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751627,1929759.00
05/02/2017 15:00,2,8.424,ACTIVE,220.74,375.11,60.007,1493751603,"201051344000651","219011344069620",28.90,29.30,0,339.95,427.41,246.5,236.0,1.127,675544.6,675544.6,4022,0,0,0,L,1122011218,0,126.30,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751628,1929760.00
05/02/2017 15:00,2,7.693,ACTIVE,215.77,386.23,60.007,1493751603,"274151322000088","219011344069620",28.78,32.40,0,334.84,402.46,224.1,214.4,0.840,895611.1,895611.1,3991,0,0,0,L,1151911521,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751629,1929761.00
05/02/2017 15:00,2,5.301,ACTIVE,216.90,453.86,60.018,1493751603,"274151322000068","219011344069620",40.04,31.80,0,401.86,481.21,215.0,205.6,0.818,771670.8,771670.8,4135,0,0,0,L,1151911521,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751630,1929762.00
05/02/2017 15:00,2,8.369,ACTIVE,220.06,371.21,60.039,1493751603,"201051344001135","219011344069620",28.86,29.00,0,339.95,428.31,244.5,234.1,1.118,671216.2,671216.2,4016,0,0,0,L,1122011218,0,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751630,1929763.00
05/02/2017 15:00,2,8.158,ACTIVE,219.39,371.81,60.012,1493751603,"201051344000594","219011344069620",29.08,31.50,0,335.14,428.01,240.2,229.9,1.087,691985.9,691985.9,4012,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751631,1929764.00
05/02/2017 15:00,2,8.385,ACTIVE,220.52,373.91,60.007,1493751603,"201051344001203","219011344069620",28.96,28.50,0,341.45,428.61,245.7,235.2,1.114,680129.0,680129.0,4025,0,0,0,L,1122011218,0,126.30,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751632,1929765.00
05/02/2017 15:00,2,7.748,ACTIVE,216.00,354.97,59.996,1493751603,"274151322000054","219011344069620",27.65,33.80,0,335.44,401.56,216.8,207.3,0.822,913664.0,913664.0,3982,0,0,0,L,1151911521,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751633,1929766.00
05/02/2017 15:00,2,8.098,ACTIVE,220.29,373.31,60.012,1493751603,"201051344000867","219011344069620",28.61,30.00,0,338.44,426.21,234.5,224.4,1.052,676725.2,676725.2,4025,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751634,1929767.00
05/02/2017 15:00,2,8.084,ACTIVE,219.84,371.51,60.023,1493751603,"201051344001093","219011344069620",29.24,27.00,0,340.85,427.41,239.3,229.1,1.078,678992.1,678992.1,4017,0,0,0,L,1122011218,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751635,1929768.00
05/02/2017 15:00,2,7.906,ACTIVE,220.74,376.31,60.007,1493751603,"201051344000900","219011344069620",29.30,23.50,0,339.34,428.91,234.4,224.4,1.047,698118.3,698118.3,4001,0,0,0,L,1122011218,0,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751636,1929769.00
05/02/2017 15:00,2,7.709,ACTIVE,220.52,372.71,60.039,1493751603,"201051344000648","219011344069620",28.86,27.30,0,340.55,427.41,225.2,215.5,1.008,687439.7,687439.7,4002,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751637,1929770.00
05/02/2017 15:00,2,7.662,ACTIVE,220.97,372.71,60.028,1493751603,"201051344000569","219011344069620",29.30,25.30,0,339.65,428.31,227.4,217.6,1.030,700474.4,700474.4,3993,0,0,0,L,1122011218,0,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751638,1929771.00
05/02/2017 15:00,2,7.533,ACTIVE,221.19,372.71,60.018,1493751603,"201051344000983","219011344069620",29.24,26.80,0,339.04,428.01,223.0,213.3,1.034,690927.3,690927.3,4003,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751639,1929772.00
05/02/2017 15:00,2,7.602,ACTIVE,221.19,371.21,60.018,1493751603,"201051344001158","219011344069620",28.37,29.30,0,340.25,425.61,218.2,208.7,1.008,676508.0,676508.0,4013,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751640,1929773.00
05/02/2017 15:00,2,7.508,ACTIVE,220.97,370.90,60.023,1493751603,"201051344000576","219011344069620",28.98,25.00,0,339.34,427.71,220.3,210.7,1.003,691165.8,691165.8,3999,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751641,1929774.00
05/02/2017 15:00,2,7.191,ACTIVE,215.54,357.68,60.039,1493751603,"274151322000087","219011344069620",28.61,44.30,0,335.14,401.86,208.1,198.9,0.773,885864.4,885864.4,4063,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493751642,1929775.00
05/02/2017 15:15,2,5.547,ACTIVE,219.39,364.59,59.959,1493752503,"201051344000645","219011344069620",29.86,25.30,0,339.34,422.60,167.7,159.9,0.760,690062.2,690062.2,3997,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752504,1929776.00
05/02/2017 15:15,2,5.248,ACTIVE,215.09,351.37,59.959,1493752503,"274151322000085","219011344069620",28.35,32.80,0,336.94,397.05,150.6,143.4,0.566,910637.2,910637.2,3978,0,0,0,L,1151911521,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752505,1929777.00
05/02/2017 15:15,2,5.490,ACTIVE,218.71,363.39,59.954,1493752503,"201051344000633","219011344069620",29.82,27.50,0,338.74,423.81,165.7,158.0,0.787,676306.9,676306.9,4026,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752506,1929778.00
05/02/2017 15:15,2,5.477,ACTIVE,219.61,364.59,59.970,1493752503,"201051344000469","219011344069620",29.86,23.30,0,338.74,423.81,165.5,157.8,0.773,679301.8,679301.8,4012,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752507,1929779.00
05/02/2017 15:15,2,5.547,ACTIVE,217.35,363.09,59.954,1493752503,"201051344000646","219011344069620",30.10,23.50,0,336.64,426.81,169.1,161.3,0.809,672885.3,672885.3,4021,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752508,1929780.00
05/02/2017 15:15,2,5.225,ACTIVE,215.09,350.17,59.965,1493752503,"274151322000052","219011344069620",30.30,31.30,0,335.14,402.16,160.2,152.7,0.628,944004.9,944004.9,3987,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752509,1929781.00
05/02/2017 15:15,2,5.721,ACTIVE,218.48,364.29,59.981,1493752503,"201051344000585","219011344069620",30.06,25.30,0,338.14,425.31,174.3,166.3,0.809,684044.0,684044.0,4021,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752510,1929782.00
05/02/2017 15:15,2,5.572,ACTIVE,216.90,360.99,59.954,1493752503,"201051344001230","219011344069620",30.43,23.80,0,335.44,424.11,171.6,163.7,0.795,677381.2,677381.2,4016,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752511,1929783.00
05/02/2017 15:15,2,5.693,ACTIVE,218.26,362.49,59.986,1493752503,"201051344000582","219011344069620",29.98,26.30,0,337.84,427.41,172.8,164.9,0.782,667262.5,667262.5,4014,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752512,1929784.00
05/02/2017 15:15,2,5.686,ACTIVE,217.35,361.29,59.959,1493752503,"201051344000955","219011344069620",30.30,25.00,0,337.24,425.61,174.3,166.3,0.822,685782.9,685782.9,4024,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752513,1929785.00
05/02/2017 15:15,2,3.643,ACTIVE,215.32,444.54,59.954,1493752503,"274151322000094","219011344069620",40.24,30.50,0,405.77,479.11,148.1,141.0,0.561,771363.8,771363.8,4120,0,0,0,L,1151911521,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752514,1929786.00
05/02/2017 15:15,2,5.631,ACTIVE,219.84,365.80,59.949,1493752503,"201051344000579","219011344069620",30.04,27.50,0,339.65,423.81,171.2,163.4,0.791,696927.5,696927.5,4008,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752515,1929787.00
05/02/2017 15:15,2,5.752,ACTIVE,217.13,363.09,59.965,1493752503,"201051344000890","219011344069620",30.06,24.30,0,336.34,425.31,175.1,167.1,0.800,679647.1,679647.1,4025,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752515,1929788.00
05/02/2017 15:15,2,5.705,ACTIVE,217.80,363.39,59.954,1493752503,"201051344000438","219011344069620",30.45,24.30,0,337.54,427.11,175.9,167.9,0.818,682444.8,682444.8,4015,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752516,1929789.00
05/02/2017 15:15,2,5.686,ACTIVE,217.35,356.78,59.944,1493752503,"201051344000417","219011344069620",19.62,22.80,0,339.65,400.36,112.9,107.1,0.535,639652.3,639652.3,4040,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752517,1929790.00
05/02/2017 15:15,2,5.377,ACTIVE,214.64,370.90,59.954,1493752503,"274151322000083","219011344069620",30.00,33.50,0,336.04,402.46,163.3,155.7,0.650,934468.5,934468.5,3987,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752518,1929791.00
05/02/2017 15:15,2,5.691,ACTIVE,215.77,368.50,59.938,1493752503,"274151322000076","219011344069620",30.57,31.30,0,336.04,404.87,176.1,168.0,0.698,996116.9,996116.9,3986,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752519,1929792.00
05/02/2017 15:15,2,5.881,ACTIVE,218.71,365.49,59.959,1493752503,"201051344000868","219011344069620",29.30,25.00,0,337.84,424.11,174.4,166.4,0.787,677839.5,677839.5,4014,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752520,1929793.00
05/02/2017 15:15,2,5.738,ACTIVE,215.32,373.61,59.954,1493752503,"274151322000095","219011344069620",30.43,33.00,0,334.54,406.07,177.0,168.9,0.672,986498.1,986498.1,3985,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752521,1929794.00
05/02/2017 15:15,2,5.955,ACTIVE,220.06,360.38,59.954,1493752503,"201051344000988","219011344069620",19.40,24.80,0,341.45,399.46,117.0,111.0,0.539,614616.0,614616.0,4033,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752522,1929795.00
05/02/2017 15:15,2,6.080,ACTIVE,218.26,364.59,59.944,1493752503,"201051344001025","219011344069620",30.12,26.80,0,338.44,426.51,185.5,177.1,0.840,681721.5,681721.5,4025,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752523,1929796.00
05/02/2017 15:15,2,6.113,ACTIVE,220.06,366.70,59.938,1493752503,"201051344000458","219011344069620",29.82,25.80,0,339.95,423.20,184.7,176.3,0.875,690028.1,690028.1,4001,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752524,1929797.00
05/02/2017 15:15,2,6.191,ACTIVE,220.74,370.00,59.965,1493752503,"201051344000853","219011344069620",30.14,23.30,0,342.05,424.41,189.0,180.5,0.879,690537.9,690537.9,4003,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752525,1929798.00
05/02/2017 15:15,2,6.250,ACTIVE,217.58,364.89,59.954,1493752503,"201051344000685","219011344069620",30.30,23.80,0,336.64,425.91,191.8,183.2,0.924,682585.6,682585.6,4024,0,0,0,L,1122011218,0,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752526,1929799.00
05/02/2017 15:15,2,6.305,ACTIVE,218.71,364.59,59.965,1493752503,"201051344000917","219011344069620",30.30,25.80,0,337.24,426.21,193.5,184.8,0.897,679280.6,679280.6,4015,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752526,1929800.00
05/02/2017 15:15,2,6.328,ACTIVE,217.58,364.89,59.975,1493752503,"201051344001145","219011344069620",30.51,23.00,0,337.24,427.41,195.4,186.6,0.893,687141.1,687141.1,4005,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752527,1929801.00
05/02/2017 15:15,2,6.449,ACTIVE,219.16,367.30,59.965,1493752503,"201051344000651","219011344069620",30.00,26.80,0,338.44,425.61,195.9,187.1,0.888,675586.9,675586.9,4023,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752528,1929802.00
05/02/2017 15:15,2,5.889,ACTIVE,214.87,370.90,59.954,1493752503,"274151322000088","219011344069620",29.70,29.30,0,334.24,400.66,177.0,168.9,0.676,895649.5,895649.5,3992,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752529,1929803.00
05/02/2017 15:15,2,4.062,ACTIVE,216.22,439.74,59.965,1493752503,"274151322000068","219011344069620",41.01,29.30,0,412.68,480.61,168.2,160.4,0.645,771707.2,771707.2,4136,0,0,0,L,1151911521,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752530,1929804.00
