ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 15:15,2,6.348,ACTIVE,218.48,365.80,59.949,1493752503,"201051344001135","219011344069620",30.00,26.50,0,338.14,425.61,192.8,184.2,0.893,671258.2,671258.2,4017,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752531,1929805.00
05/02/2017 15:15,2,6.043,ACTIVE,218.48,366.70,59.996,1493752503,"201051344000594","219011344069620",30.22,29.50,0,334.54,424.41,184.8,176.4,0.844,692027.1,692027.1,4013,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752532,1929806.00
05/02/2017 15:15,2,6.178,ACTIVE,218.71,365.49,59.970,1493752503,"201051344001203","219011344069620",29.98,26.50,0,339.04,426.21,187.4,179.0,0.871,680171.1,680171.1,4026,0,0,0,L,1122011218,0,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752533,1929807.00
05/02/2017 15:15,2,5.666,ACTIVE,215.32,372.41,59.954,1493752503,"274151322000054","219011344069620",28.90,30.80,0,335.44,399.46,165.7,158.0,0.628,913701.4,913701.4,3983,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752534,1929808.00
05/02/2017 15:15,2,5.707,ACTIVE,218.93,363.99,59.991,1493752503,"201051344000867","219011344069620",29.68,27.80,0,338.44,422.30,171.6,163.7,0.782,676765.9,676765.9,4026,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752535,1929809.00
05/02/2017 15:15,2,5.738,ACTIVE,218.03,363.69,59.965,1493752503,"201051344001093","219011344069620",29.96,24.80,0,337.24,425.01,174.0,166.0,0.787,679033.6,679033.6,4018,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752536,1929810.00
05/02/2017 15:15,2,5.561,ACTIVE,219.16,365.80,59.981,1493752503,"201051344000900","219011344069620",30.43,21.80,0,338.44,423.81,171.4,163.5,0.778,698159.9,698159.9,4002,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752537,1929811.00
05/02/2017 15:15,2,5.525,ACTIVE,219.16,364.89,59.959,1493752503,"201051344000648","219011344069620",30.08,24.80,0,339.65,423.50,168.2,160.4,0.773,687480.1,687480.1,4003,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752538,1929812.00
05/02/2017 15:15,2,5.756,ACTIVE,219.61,364.89,59.965,1493752503,"201051344000569","219011344069620",29.70,23.30,0,338.44,424.11,173.1,165.1,0.800,700515.8,700515.8,3994,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752538,1929813.00
05/02/2017 15:15,2,5.762,ACTIVE,219.84,365.80,59.959,1493752503,"201051344000983","219011344069620",29.84,24.30,0,339.04,423.20,174.2,166.2,0.822,690968.3,690968.3,4004,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752539,1929814.00
05/02/2017 15:15,2,5.770,ACTIVE,219.84,365.80,59.954,1493752503,"201051344001158","219011344069620",29.66,26.30,0,339.65,421.70,173.3,165.4,0.804,676548.2,676548.2,4014,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752540,1929815.00
05/02/2017 15:15,2,5.832,ACTIVE,220.06,368.80,59.954,1493752503,"201051344000576","219011344069620",30.51,23.30,0,340.85,423.20,180.1,171.9,0.835,691206.5,691206.5,4000,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752541,1929816.00
05/02/2017 15:15,2,5.457,ACTIVE,215.32,351.97,59.922,1493752503,"274151322000087","219011344069620",29.88,39.00,0,335.14,399.16,165.2,157.5,0.619,885902.6,885902.6,4064,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493752542,1929817.00
05/02/2017 15:30,2,7.744,ALERT,221.42,373.91,59.981,1493753403,"201051344000645","219011344069620",29.18,25.30,0,302.37,427.11,228.7,218.8,1.030,690115.9,690115.9,3998,0,0,0,L,1122011218,0,126.07,125.85,0800,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753405,1929818.00
05/02/2017 15:30,2,7.395,ACTIVE,216.45,375.41,59.986,1493753403,"274151322000085","219011344069620",26.92,35.60,0,329.13,402.46,201.4,192.5,0.751,910684.4,910684.4,3979,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753406,1929819.00
05/02/2017 15:30,2,7.758,ALERT,220.52,371.21,59.922,1493753403,"201051344000633","219011344069620",28.84,28.80,0,300.57,428.91,226.5,216.7,1.065,676360.2,676360.2,4027,0,0,0,L,1122011218,0,125.85,125.62,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753408,1929820.00
05/02/2017 15:30,2,7.807,ALERT,222.10,372.41,59.912,1493753403,"201051344000469","219011344069620",28.80,24.00,0,301.77,432.52,227.8,217.9,1.034,679355.4,679355.4,4013,0,0,0,L,1122011218,0,125.85,126.30,0800,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753409,1929821.00
05/02/2017 15:30,2,7.928,ACTIVE,219.16,369.40,59.991,1493753403,"201051344000646","219011344069620",29.24,25.50,0,331.23,426.21,234.7,224.6,1.083,672940.0,672940.0,4022,0,0,0,L,1122011218,0,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753410,1929822.00
05/02/2017 15:30,2,7.496,ACTIVE,216.45,360.08,59.991,1493753403,"274151322000052","219011344069620",29.10,34.30,0,328.52,404.87,221.0,211.4,0.879,944056.6,944056.6,3988,0,0,0,L,1151911521,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753411,1929823.00
05/02/2017 15:30,2,8.156,ACTIVE,220.52,371.81,59.996,1493753403,"201051344000585","219011344069620",28.82,27.00,0,337.54,427.71,238.1,227.9,1.100,684099.7,684099.7,4022,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753412,1929824.00
05/02/2017 15:30,2,7.857,ACTIVE,218.71,368.50,59.970,1493753403,"201051344001230","219011344069620",29.50,25.00,0,330.33,426.51,234.8,224.7,1.069,677436.1,677436.1,4017,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753413,1929825.00
05/02/2017 15:30,2,7.988,ACTIVE,220.52,371.51,59.933,1493753403,"201051344000582","219011344069620",28.92,27.80,0,336.34,428.91,233.9,223.9,1.047,667317.3,667317.3,4015,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753414,1929826.00
05/02/2017 15:30,2,7.850,ACTIVE,218.93,369.70,59.996,1493753403,"201051344000955","219011344069620",29.50,27.30,0,329.73,425.61,234.7,224.6,1.096,685837.8,685837.8,4025,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753415,1929827.00
05/02/2017 15:30,2,5.006,ACTIVE,216.22,431.92,59.965,1493753403,"274151322000094","219011344069620",40.12,32.40,0,410.28,483.32,203.2,194.2,0.778,771411.3,771411.3,4121,0,0,0,L,1151911521,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753416,1929828.00
05/02/2017 15:30,2,7.674,ALERT,222.10,373.31,60.023,1493753403,"201051344000579","219011344069620",29.16,28.30,0,303.28,434.33,226.5,216.7,1.039,696981.1,696981.1,4009,0,0,0,L,1122011218,0,126.30,125.85,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753418,1929829.00
05/02/2017 15:30,2,7.947,ACTIVE,218.48,369.10,60.007,1493753403,"201051344000890","219011344069620",29.06,25.80,0,332.13,426.21,233.8,223.8,1.061,679702.2,679702.2,4026,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753419,1929830.00
05/02/2017 15:30,2,7.877,ACTIVE,219.61,371.21,59.991,1493753403,"201051344000438","219011344069620",29.48,26.50,0,331.83,428.91,235.0,224.9,1.069,682500.3,682500.3,4016,0,0,0,L,1122011218,0,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753420,1929831.00
05/02/2017 15:30,2,7.916,ACTIVE,219.16,362.19,59.986,1493753403,"201051344000417","219011344069620",18.79,23.50,0,334.84,400.36,150.8,143.6,0.703,639687.8,639687.8,4041,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753420,1929832.00
05/02/2017 15:30,2,7.367,ACTIVE,216.00,354.07,59.970,1493753403,"274151322000083","219011344069620",29.24,36.50,0,323.11,402.77,217.9,208.4,0.866,934520.1,934520.1,3988,0,0,0,L,1151911521,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753421,1929833.00
05/02/2017 15:30,2,7.777,ACTIVE,217.35,380.82,59.970,1493753403,"274151322000076","219011344069620",29.84,34.50,0,329.13,411.18,235.0,224.9,0.906,996172.5,996172.5,3987,0,0,0,L,1151911521,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753422,1929834.00
05/02/2017 15:30,2,7.740,ALERT,220.29,367.60,59.986,1493753403,"201051344000868","219011344069620",28.80,25.50,0,303.28,424.71,225.7,215.9,1.003,677893.5,677893.5,4015,0,0,0,L,1122011218,0,125.40,125.62,0800,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753424,1929835.00
05/02/2017 15:30,2,7.758,ACTIVE,215.77,353.77,59.959,1493753403,"274151322000095","219011344069620",29.78,36.30,0,329.43,406.07,233.6,223.5,0.853,986553.4,986553.4,3986,0,0,0,L,1151911521,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753425,1929836.00
05/02/2017 15:30,2,7.684,ALERT,221.87,367.30,59.975,1493753403,"201051344000988","219011344069620",18.81,25.30,0,300.57,408.78,146.2,139.2,0.663,614651.1,614651.1,4034,0,0,0,L,1122011218,0,126.07,126.07,0800,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753427,1929837.00
05/02/2017 15:30,2,8.145,ACTIVE,220.06,370.60,60.002,1493753403,"201051344001025","219011344069620",28.31,28.50,0,333.63,428.01,233.6,223.5,1.030,681777.4,681777.4,4026,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753428,1929838.00
05/02/2017 15:30,2,7.629,ALERT,221.64,373.31,59.975,1493753403,"201051344000458","219011344069620",29.08,27.30,0,302.68,428.31,224.8,215.0,1.034,690082.2,690082.2,4002,0,0,0,L,1122011218,0,126.07,126.07,0800,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753429,1929839.00
05/02/2017 15:30,2,7.723,ALERT,222.32,374.81,59.970,1493753403,"201051344000853","219011344069620",29.12,24.00,0,302.68,429.82,227.9,218.1,1.047,690592.9,690592.9,4004,0,0,0,L,1122011218,0,126.75,126.30,0800,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753431,1929840.00
05/02/2017 15:30,2,7.898,ACTIVE,218.71,369.10,60.002,1493753403,"201051344000685","219011344069620",29.44,25.50,0,330.03,427.41,235.3,225.2,1.118,682641.8,682641.8,4025,0,0,0,L,1122011218,0,125.85,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753432,1929841.00
05/02/2017 15:30,2,7.971,ACTIVE,220.29,370.30,59.991,1493753403,"201051344000917","219011344069620",29.00,27.50,0,331.83,426.51,234.1,224.0,1.087,679336.5,679336.5,4016,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753433,1929842.00
05/02/2017 15:30,2,7.947,ACTIVE,218.71,370.90,59.938,1493753403,"201051344001145","219011344069620",29.34,24.30,0,330.33,427.11,236.2,226.0,1.061,687197.3,687197.3,4006,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753434,1929843.00
05/02/2017 15:30,2,8.004,ACTIVE,220.52,370.30,59.991,1493753403,"201051344000651","219011344069620",28.94,28.50,0,336.64,426.81,234.6,224.5,1.043,675642.9,675642.9,4024,0,0,0,L,1122011218,0,126.53,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753435,1929844.00
05/02/2017 15:30,2,7.262,ACTIVE,216.00,352.27,59.959,1493753403,"274151322000088","219011344069620",28.75,31.80,0,327.92,401.56,211.4,202.1,0.791,895699.9,895699.9,3993,0,0,0,L,1151911521,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753436,1929845.00
05/02/2017 15:30,2,4.924,ACTIVE,217.13,436.43,59.970,1493753403,"274151322000068","219011344069620",40.69,32.80,0,408.18,479.41,204.8,195.8,0.778,771755.5,771755.5,4137,0,0,0,L,1151911521,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753437,1929846.00
05/02/2017 15:30,2,7.844,ACTIVE,220.06,370.90,60.007,1493753403,"201051344001135","219011344069620",29.30,28.30,0,333.03,426.21,232.7,222.7,1.047,671313.5,671313.5,4018,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753438,1929847.00
05/02/2017 15:30,2,7.719,ALERT,219.84,371.51,59.965,1493753403,"201051344000594","219011344069620",29.20,30.50,0,302.37,434.33,228.2,218.4,1.030,692081.6,692081.6,4014,0,0,0,L,1122011218,0,125.17,124.94,0800,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753439,1929848.00
05/02/2017 15:30,2,8.006,ACTIVE,220.29,371.81,59.996,1493753403,"201051344001203","219011344069620",28.98,27.80,0,337.24,428.31,235.0,224.9,1.083,680226.9,680226.9,4027,0,0,0,L,1122011218,0,126.53,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753440,1929849.00
05/02/2017 15:30,2,7.398,ACTIVE,216.45,362.49,59.970,1493753403,"274151322000054","219011344069620",27.61,33.00,0,324.32,404.57,206.8,197.7,0.769,913750.7,913750.7,3984,0,0,0,L,1151911521,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753441,1929850.00
05/02/2017 15:30,2,7.779,ALERT,220.74,369.10,59.928,1493753403,"201051344000867","219011344069620",28.63,29.00,0,302.37,428.91,225.5,215.7,1.003,676820.0,676820.0,4027,0,0,0,L,1122011218,0,125.85,125.40,0800,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753443,1929851.00
05/02/2017 15:30,2,7.818,ACTIVE,220.29,369.10,59.933,1493753403,"201051344001093","219011344069620",29.20,25.80,0,330.03,427.11,231.3,221.3,1.039,679088.7,679088.7,4019,0,0,0,L,1122011218,0,125.85,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753444,1929852.00
05/02/2017 15:30,2,7.729,ALERT,221.42,372.41,59.938,1493753403,"201051344000900","219011344069620",29.48,23.00,0,302.37,432.52,230.6,220.7,0.994,698215.4,698215.4,4003,0,0,0,L,1122011218,0,126.07,125.62,0800,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753446,1929853.00
05/02/2017 15:30,2,7.697,ALERT,221.42,372.11,59.938,1493753403,"201051344000648","219011344069620",28.69,25.30,0,302.37,427.71,223.6,213.9,1.008,687534.0,687534.0,4004,0,0,0,L,1122011218,0,125.62,126.07,0800,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753447,1929854.00
05/02/2017 15:30,2,7.717,ALERT,221.64,372.41,59.991,1493753403,"201051344000569","219011344069620",29.36,23.80,0,303.28,440.34,229.5,219.6,1.030,700571.2,700571.2,3995,0,0,0,L,1122011218,0,125.62,126.07,0800,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753449,1929855.00
05/02/2017 15:30,2,7.838,ALERT,222.10,372.71,59.949,1493753403,"201051344000983","219011344069620",28.67,24.80,0,302.98,438.83,227.4,217.6,1.056,691023.3,691023.3,4005,0,0,0,L,1122011218,0,126.30,125.85,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753451,1929856.00
05/02/2017 15:30,2,7.758,ALERT,222.10,373.31,59.991,1493753403,"201051344001158","219011344069620",28.55,27.80,0,301.77,429.82,224.1,214.4,1.021,676602.1,676602.1,4015,0,0,0,L,1122011218,0,126.07,125.85,0800,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753453,1929857.00
05/02/2017 15:30,2,7.758,ALERT,221.87,371.81,59.986,1493753403,"201051344000576","219011344069620",29.04,24.30,0,302.68,429.82,228.1,218.2,1.034,691261.5,691261.5,4001,0,0,0,L,1122011218,0,126.07,125.62,0800,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753455,1929858.00
05/02/2017 15:30,2,7.400,ACTIVE,216.45,379.92,59.991,1493753403,"274151322000087","219011344069620",28.55,41.80,0,328.52,399.76,213.7,204.3,0.809,885953.7,885953.7,4065,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493753456,1929859.00
05/02/2017 15:45,2,6.457,ACTIVE,218.26,361.29,59.922,1493754303,"201051344000645","219011344069620",29.02,27.00,0,335.14,420.80,189.8,181.2,0.866,690165.8,690165.8,4000,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754304,1929860.00
05/02/2017 15:45,2,6.080,ACTIVE,213.51,351.07,59.954,1493754303,"274151322000085","219011344069620",27.63,34.50,0,326.12,395.85,170.0,162.1,0.650,910728.6,910728.6,3980,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754305,1929861.00
05/02/2017 15:45,2,6.432,ACTIVE,217.35,360.99,59.965,1493754303,"201051344000633","219011344069620",29.08,29.30,0,334.54,420.80,189.3,180.8,0.902,676409.8,676409.8,4029,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754306,1929862.00
05/02/2017 15:45,2,6.395,ACTIVE,218.71,362.79,59.970,1493754303,"201051344000469","219011344069620",29.22,25.80,0,335.74,421.40,189.2,180.7,0.888,679404.9,679404.9,4015,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754307,1929863.00
05/02/2017 15:45,2,6.656,ACTIVE,216.22,361.59,59.944,1493754303,"201051344000646","219011344069620",29.54,25.80,0,328.22,423.20,199.0,190.1,0.932,672991.6,672991.6,4023,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754308,1929864.00
05/02/2017 15:45,2,6.221,ACTIVE,213.29,370.90,59.949,1493754303,"274151322000052","219011344069620",29.42,32.80,0,324.62,400.36,185.4,177.0,0.729,944105.0,944105.0,3989,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754309,1929865.00
05/02/2017 15:45,2,6.777,ACTIVE,217.35,361.59,59.912,1493754303,"201051344000585","219011344069620",29.50,26.30,0,330.03,423.81,202.3,193.4,0.941,684152.1,684152.1,4023,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754309,1929866.00
05/02/2017 15:45,2,6.627,ACTIVE,215.54,357.68,59.965,1493754303,"201051344001230","219011344069620",29.58,25.00,0,329.43,418.09,198.5,189.7,0.906,677487.8,677487.8,4018,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754310,1929867.00
05/02/2017 15:45,2,6.615,ACTIVE,217.35,361.89,59.970,1493754303,"201051344000582","219011344069620",29.50,27.80,0,329.43,424.41,197.5,188.7,0.910,667368.7,667368.7,4016,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754311,1929868.00
05/02/2017 15:45,2,6.551,ACTIVE,216.00,357.68,59.975,1493754303,"201051344000955","219011344069620",29.92,27.00,0,329.43,418.09,198.4,189.6,0.937,685889.4,685889.4,4026,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754312,1929869.00
05/02/2017 15:45,2,4.045,ACTIVE,213.29,436.73,59.954,1493754303,"274151322000094","219011344069620",40.83,32.00,0,409.08,477.61,166.7,159.0,0.645,771455.5,771455.5,4122,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754313,1929870.00
05/02/2017 15:45,2,6.381,ACTIVE,218.48,362.19,59.965,1493754303,"201051344000579","219011344069620",29.36,29.30,0,335.44,421.10,189.6,181.1,0.879,697030.9,697030.9,4011,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754314,1929871.00
05/02/2017 15:45,2,6.674,ACTIVE,215.77,361.29,59.922,1493754303,"201051344000890","219011344069620",29.42,25.80,0,329.13,418.09,198.8,190.0,0.888,679753.9,679753.9,4027,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754315,1929872.00
05/02/2017 15:45,2,6.617,ACTIVE,216.67,362.19,59.891,1493754303,"201051344000438","219011344069620",29.84,26.00,0,329.73,423.81,200.0,191.1,0.932,682552.3,682552.3,4017,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754316,1929873.00
05/02/2017 15:45,2,6.611,ACTIVE,216.45,354.37,59.970,1493754303,"201051344000417","219011344069620",19.20,23.80,0,332.73,394.95,128.6,122.2,0.610,639721.0,639721.0,4042,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754317,1929874.00
05/02/2017 15:45,2,6.146,ACTIVE,213.06,368.80,59.949,1493754303,"274151322000083","219011344069620",29.56,35.60,0,324.92,400.66,184.0,175.6,0.738,934568.2,934568.2,3989,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754318,1929875.00
05/02/2017 15:45,2,6.447,ACTIVE,213.96,363.99,59.933,1493754303,"274151322000076","219011344069620",30.30,33.50,0,330.33,402.77,197.8,189.0,0.787,996224.3,996224.3,3988,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754319,1929876.00
05/02/2017 15:45,2,6.430,ACTIVE,216.90,359.48,59.922,1493754303,"201051344000868","219011344069620",29.00,25.80,0,329.73,421.10,188.8,180.3,0.871,677943.0,677943.0,4017,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754320,1929877.00
05/02/2017 15:45,2,6.516,ACTIVE,213.06,348.06,59.933,1493754303,"274151322000095","219011344069620",29.76,35.20,0,324.92,403.97,196.2,187.5,0.751,986604.8,986604.8,3987,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754321,1929878.00
05/02/2017 15:45,2,6.422,ACTIVE,218.26,356.48,59.938,1493754303,"201051344000988","219011344069620",18.92,26.50,0,336.94,397.66,123.1,116.9,0.575,614683.1,614683.1,4036,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754322,1929879.00
05/02/2017 15:45,2,6.721,ACTIVE,216.90,360.08,59.928,1493754303,"201051344001025","219011344069620",29.46,28.50,0,330.03,423.81,200.7,191.7,0.906,681829.3,681829.3,4027,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754322,1929880.00
05/02/2017 15:45,2,6.436,ACTIVE,218.26,361.59,59.944,1493754303,"201051344000458","219011344069620",28.94,28.00,0,336.34,420.80,188.6,180.1,0.902,690131.6,690131.6,4004,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754323,1929881.00
05/02/2017 15:45,2,6.404,ACTIVE,218.71,362.49,59.928,1493754303,"201051344000853","219011344069620",29.44,25.00,0,335.14,424.71,190.9,182.4,0.902,690642.8,690642.8,4006,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754324,1929882.00
05/02/2017 15:45,2,6.648,ACTIVE,215.77,359.78,59.886,1493754303,"201051344000685","219011344069620",29.98,25.30,0,329.13,421.70,201.8,192.8,0.972,682693.9,682693.9,4026,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754325,1929883.00
05/02/2017 15:45,2,6.721,ACTIVE,217.13,361.89,59.949,1493754303,"201051344000917","219011344069620",29.42,27.80,0,330.33,423.50,200.2,191.3,0.941,679388.2,679388.2,4017,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754326,1929884.00
05/02/2017 15:45,2,6.660,ACTIVE,216.00,360.69,59.901,1493754303,"201051344001145","219011344069620",29.94,24.00,0,329.13,422.90,201.9,193.0,0.924,687249.5,687249.5,4007,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754327,1929885.00
05/02/2017 15:45,2,6.721,ACTIVE,217.35,361.29,59.970,1493754303,"201051344000651","219011344069620",29.50,28.50,0,331.53,423.50,200.7,191.7,0.919,675694.5,675694.5,4025,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754328,1929886.00
05/02/2017 15:45,2,6.047,ACTIVE,213.06,357.68,59.891,1493754303,"274151322000088","219011344069620",29.20,30.00,0,325.52,398.86,178.7,170.6,0.681,895746.2,895746.2,3994,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754329,1929887.00
05/02/2017 15:45,2,4.158,ACTIVE,213.96,435.53,59.970,1493754303,"274151322000068","219011344069620",40.77,32.60,0,410.28,478.81,171.9,164.0,0.650,771799.8,771799.8,4138,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754330,1929888.00
05/02/2017 15:45,2,6.701,ACTIVE,216.90,361.59,59.981,1493754303,"201051344001135","219011344069620",29.42,28.00,0,329.43,423.20,199.6,190.7,0.928,671364.5,671364.5,4019,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754330,1929889.00
05/02/2017 15:45,2,6.449,ACTIVE,216.45,360.08,59.965,1493754303,"201051344000594","219011344069620",29.38,31.50,0,328.82,422.60,191.7,183.1,0.875,692131.3,692131.3,4016,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754331,1929890.00
05/02/2017 15:45,2,6.729,ACTIVE,217.35,360.38,59.912,1493754303,"201051344001203","219011344069620",29.36,28.00,0,331.23,423.50,200.2,191.3,0.932,680278.1,680278.1,4028,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754332,1929891.00
05/02/2017 15:45,2,6.121,ACTIVE,213.06,370.00,59.970,1493754303,"274151322000054","219011344069620",28.27,32.60,0,326.12,397.66,175.2,167.2,0.672,913795.6,913795.6,3985,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754334,1929892.00
05/02/2017 15:45,2,6.475,ACTIVE,217.35,360.08,59.965,1493754303,"201051344000867","219011344069620",28.88,30.00,0,330.63,421.10,189.3,180.8,0.862,676868.9,676868.9,4029,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754335,1929893.00
05/02/2017 15:45,2,6.502,ACTIVE,217.13,361.59,59.981,1493754303,"201051344001093","219011344069620",29.98,25.50,0,330.33,422.60,197.3,188.5,0.897,679139.1,679139.1,4020,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754335,1929894.00
05/02/2017 15:45,2,6.338,ACTIVE,218.03,362.49,59.922,1493754303,"201051344000900","219011344069620",30.08,24.00,0,335.14,422.30,193.0,184.4,0.879,698265.4,698265.4,4005,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754336,1929895.00
05/02/2017 15:45,2,6.330,ACTIVE,218.03,361.59,59.975,1493754303,"201051344000648","219011344069620",29.38,26.80,0,336.34,422.00,188.3,179.8,0.871,687582.4,687582.4,4006,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754337,1929896.00
05/02/2017 15:45,2,6.439,ACTIVE,218.26,360.99,59.986,1493754303,"201051344000569","219011344069620",29.56,24.30,0,335.14,422.00,192.8,184.2,0.893,700620.7,700620.7,3997,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754338,1929897.00
05/02/2017 15:45,2,6.465,ACTIVE,218.48,363.39,59.959,1493754303,"201051344000983","219011344069620",29.42,25.80,0,334.54,421.10,192.6,183.9,0.906,691072.4,691072.4,4007,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754339,1929898.00
05/02/2017 15:45,2,6.520,ACTIVE,218.71,361.59,59.991,1493754303,"201051344001158","219011344069620",28.80,28.50,0,334.84,419.90,190.1,181.6,0.888,676650.3,676650.3,4017,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754340,1929899.00
05/02/2017 15:45,2,6.508,ACTIVE,218.48,363.69,59.959,1493754303,"201051344000576","219011344069620",29.16,25.00,0,335.74,421.40,192.2,183.6,0.875,691310.2,691310.2,4003,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754341,1929900.00
05/02/2017 15:45,2,6.260,ACTIVE,213.51,357.08,59.949,1493754303,"274151322000087","219011344069620",28.88,41.50,0,325.82,398.26,182.9,174.6,0.694,885999.6,885999.6,4066,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493754342,1929901.00
05/02/2017 16:00,2,6.328,ACTIVE,218.03,361.59,59.996,1493755204,"201051344000645","219011344069620",29.42,25.00,0,334.54,413.29,188.6,180.1,0.862,690209.2,690209.2,4001,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755205,1929902.00
05/02/2017 16:00,2,5.930,ACTIVE,213.51,366.10,60.002,1493755204,"274151322000085","219011344069620",27.43,34.50,0,332.73,388.64,164.9,157.2,0.628,910767.3,910767.3,3981,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755206,1929903.00
05/02/2017 16:00,2,6.549,ACTIVE,217.58,363.39,60.023,1493755204,"201051344000633","219011344069620",29.36,28.00,0,332.73,412.98,194.7,186.0,0.932,676453.1,676453.1,4030,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755206,1929904.00
05/02/2017 16:00,2,6.703,ACTIVE,218.93,363.99,59.991,1493755204,"201051344000469","219011344069620",29.58,24.30,0,333.03,414.79,200.8,191.9,0.937,679448.3,679448.3,4016,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755207,1929905.00
05/02/2017 16:00,2,7.111,ACTIVE,216.45,363.99,60.018,1493755204,"201051344000646","219011344069620",29.38,25.30,0,329.43,412.68,211.7,202.4,0.990,673037.5,673037.5,4024,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755208,1929906.00
05/02/2017 16:00,2,6.252,ACTIVE,213.51,353.77,59.991,1493755204,"274151322000052","219011344069620",29.78,32.60,0,328.22,392.55,188.4,179.9,0.742,944147.1,944147.1,3990,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755209,1929907.00
05/02/2017 16:00,2,7.115,ACTIVE,217.58,362.79,60.018,1493755204,"201051344000585","219011344069620",29.32,26.00,0,331.23,418.39,211.2,201.9,0.972,684199.0,684199.0,4024,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755210,1929908.00
05/02/2017 16:00,2,6.752,ACTIVE,215.77,358.58,59.996,1493755204,"201051344001230","219011344069620",29.94,25.30,0,326.72,410.88,204.5,195.5,0.950,677533.8,677533.8,4019,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755211,1929909.00
05/02/2017 16:00,2,6.893,ACTIVE,217.58,364.59,59.944,1493755204,"201051344000582","219011344069620",29.40,27.30,0,330.03,418.70,205.2,196.1,0.941,667414.5,667414.5,4017,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755212,1929910.00
05/02/2017 16:00,2,6.852,ACTIVE,216.22,360.99,59.996,1493755204,"201051344000955","219011344069620",29.76,26.80,0,330.63,410.58,206.4,197.3,0.968,685935.4,685935.4,4027,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755213,1929911.00
05/02/2017 16:00,2,4.234,ACTIVE,213.51,441.84,59.991,1493755204,"274151322000094","219011344069620",40.02,31.50,0,407.57,473.10,171.0,163.2,0.658,771493.8,771493.8,4123,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755214,1929912.00
05/02/2017 16:00,2,6.771,ACTIVE,219.16,364.89,59.991,1493755204,"201051344000579","219011344069620",29.18,28.50,0,334.54,413.59,200.2,191.4,0.924,697074.4,697074.4,4012,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755214,1929913.00
05/02/2017 16:00,2,7.080,ACTIVE,216.00,362.49,59.986,1493755204,"201051344000890","219011344069620",29.00,25.00,0,325.22,412.08,207.8,198.7,0.946,679800.1,679800.1,4028,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755215,1929914.00
05/02/2017 16:00,2,6.801,ACTIVE,216.67,362.79,60.023,1493755204,"201051344000438","219011344069620",29.78,26.50,0,330.93,416.89,205.2,196.1,0.950,682598.7,682598.7,4018,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755216,1929915.00
05/02/2017 16:00,2,6.682,ACTIVE,216.45,353.77,60.012,1493755204,"201051344000417","219011344069620",19.10,23.50,0,331.53,387.74,129.3,122.8,0.605,639750.7,639750.7,4043,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755217,1929916.00
05/02/2017 16:00,2,6.027,ACTIVE,213.29,362.79,59.986,1493755204,"274151322000083","219011344069620",29.34,34.30,0,328.52,392.85,179.0,170.9,0.720,934610.3,934610.3,3990,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755218,1929917.00
05/02/2017 16:00,2,6.217,ACTIVE,214.41,365.80,60.012,1493755204,"274151322000076","219011344069620",30.20,32.60,0,330.33,394.35,190.3,181.7,0.747,996269.5,996269.5,3989,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755219,1929918.00
05/02/2017 16:00,2,6.230,ACTIVE,216.90,358.88,60.007,1493755204,"201051344000868","219011344069620",29.44,24.50,0,331.53,413.89,185.8,177.4,0.849,677986.4,677986.4,4018,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755220,1929919.00
05/02/2017 16:00,2,6.424,ACTIVE,213.29,371.81,60.007,1493755204,"274151322000095","219011344069620",29.82,35.00,0,328.22,395.85,193.9,185.2,0.738,986649.8,986649.8,3988,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755221,1929920.00
05/02/2017 16:00,2,6.633,ACTIVE,218.93,358.58,60.002,1493755204,"201051344000988","219011344069620",19.12,25.30,0,337.24,390.14,128.5,122.1,0.592,614711.3,614711.3,4037,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755222,1929921.00
05/02/2017 16:00,2,7.334,ACTIVE,217.58,363.39,59.959,1493755204,"201051344001025","219011344069620",29.32,28.30,0,330.93,416.29,217.7,208.2,0.986,681875.9,681875.9,4028,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755223,1929922.00
05/02/2017 16:00,2,6.885,ACTIVE,218.93,364.89,60.012,1493755204,"201051344000458","219011344069620",29.62,27.00,0,334.54,413.59,206.4,197.3,0.968,690175.1,690175.1,4005,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755224,1929923.00
05/02/2017 16:00,2,6.943,ACTIVE,219.61,367.60,60.012,1493755204,"201051344000853","219011344069620",29.78,23.50,0,336.04,413.89,209.3,200.1,0.977,690686.9,690686.9,4007,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755225,1929924.00
05/02/2017 16:00,2,7.375,ACTIVE,216.22,362.49,59.975,1493755204,"201051344000685","219011344069620",29.84,25.30,0,326.12,411.48,222.8,213.1,1.065,682740.6,682740.6,4027,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755225,1929925.00
05/02/2017 16:00,2,7.252,ACTIVE,217.58,362.49,60.018,1493755204,"201051344000917","219011344069620",29.66,27.30,0,330.63,416.59,217.8,208.3,1.016,679434.7,679434.7,4018,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755226,1929926.00
05/02/2017 16:00,2,7.145,ACTIVE,216.22,363.39,59.970,1493755204,"201051344001145","219011344069620",29.76,23.80,0,324.02,412.98,215.3,205.9,0.986,687296.3,687296.3,4008,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755227,1929927.00
05/02/2017 16:00,2,7.158,ACTIVE,218.03,364.29,60.007,1493755204,"201051344000651","219011344069620",29.34,28.30,0,330.63,416.89,212.8,203.4,0.972,675740.9,675740.9,4026,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755228,1929928.00
05/02/2017 16:00,2,6.467,ACTIVE,213.74,347.16,59.981,1493755204,"274151322000088","219011344069620",28.96,30.30,0,330.03,390.74,189.8,181.3,0.716,895786.7,895786.7,3995,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755229,1929929.00
05/02/2017 16:00,2,4.527,ACTIVE,214.64,433.12,60.012,1493755204,"274151322000068","219011344069620",40.35,32.40,0,410.88,477.01,185.8,177.4,0.712,771838.5,771838.5,4139,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755230,1929930.00
05/02/2017 16:00,2,7.348,ACTIVE,217.35,363.69,59.991,1493755204,"201051344001135","219011344069620",29.36,28.30,0,329.43,416.59,218.6,209.0,0.994,671410.5,671410.5,4020,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755231,1929931.00
05/02/2017 16:00,2,6.996,ACTIVE,217.13,362.49,59.975,1493755204,"201051344000594","219011344069620",29.16,30.00,0,330.03,409.68,206.5,197.4,0.941,692175.0,692175.0,4017,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755232,1929932.00
05/02/2017 16:00,2,7.312,ACTIVE,217.80,364.89,59.991,1493755204,"201051344001203","219011344069620",29.18,27.00,0,330.63,416.59,216.0,206.6,1.008,680324.3,680324.3,4029,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755233,1929933.00
05/02/2017 16:00,2,6.439,ACTIVE,213.96,348.06,59.981,1493755204,"274151322000054","219011344069620",28.37,31.80,0,331.83,390.44,185.0,176.6,0.685,913835.4,913835.4,3986,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755234,1929934.00
05/02/2017 16:00,2,6.949,ACTIVE,218.03,362.19,60.012,1493755204,"201051344000867","219011344069620",29.06,28.50,0,331.83,412.68,204.5,195.5,0.928,676912.2,676912.2,4030,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755234,1929935.00
05/02/2017 16:00,2,7.201,ACTIVE,217.80,365.49,60.023,1493755204,"201051344001093","219011344069620",29.54,25.30,0,330.63,415.99,215.4,206.0,0.977,679184.5,679184.5,4021,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755235,1929936.00
05/02/2017 16:00,2,6.834,ACTIVE,218.71,366.40,60.028,1493755204,"201051344000900","219011344069620",30.06,23.00,0,333.03,414.49,207.9,198.8,0.928,698309.6,698309.6,4006,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755236,1929937.00
05/02/2017 16:00,2,6.695,ACTIVE,218.03,362.79,60.034,1493755204,"201051344000648","219011344069620",29.46,25.30,0,333.93,413.59,199.6,190.7,0.919,687625.2,687625.2,4007,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755237,1929938.00
05/02/2017 16:00,2,6.611,ACTIVE,218.71,360.99,60.018,1493755204,"201051344000569","219011344069620",29.76,24.00,0,333.03,414.79,199.2,190.3,0.893,700664.7,700664.7,3998,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755238,1929939.00
05/02/2017 16:00,2,6.518,ACTIVE,218.93,365.49,59.981,1493755204,"201051344000983","219011344069620",29.68,24.80,0,333.33,415.09,196.0,187.3,0.919,691116.1,691116.1,4008,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755239,1929940.00
05/02/2017 16:00,2,6.488,ACTIVE,218.93,364.29,60.002,1493755204,"201051344001158","219011344069620",29.26,27.00,0,333.63,413.59,192.2,183.6,0.897,676693.3,676693.3,4018,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755240,1929941.00
05/02/2017 16:00,2,6.484,ACTIVE,218.71,366.10,60.028,1493755204,"201051344000576","219011344069620",29.66,24.30,0,334.84,414.19,194.8,186.1,0.902,691353.6,691353.6,4004,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755241,1929942.00
05/02/2017 16:00,2,6.088,ACTIVE,213.96,365.80,59.996,1493755204,"274151322000087","219011344069620",29.14,40.80,0,330.63,390.44,179.4,171.2,0.676,886040.5,886040.5,4067,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493755242,1929943.00
05/02/2017 16:15,2,6.477,ACTIVE,218.48,362.79,59.965,1493756103,"201051344000645","219011344069620",29.78,24.30,0,337.24,412.98,195.1,186.4,0.888,690252.7,690252.7,4002,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756104,1929944.00
05/02/2017 16:15,2,6.150,ACTIVE,213.96,354.37,59.996,1493756103,"274151322000085","219011344069620",27.63,34.80,0,333.03,388.94,172.1,164.1,0.658,910805.7,910805.7,3982,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756105,1929945.00
05/02/2017 16:15,2,6.365,ACTIVE,217.58,361.29,60.007,1493756103,"201051344000633","219011344069620",30.04,26.30,0,333.93,413.89,193.7,185.1,0.919,676496.3,676496.3,4031,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756106,1929946.00
