ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 16:15,2,6.451,ACTIVE,218.93,362.79,59.970,1493756103,"201051344000469","219011344069620",29.90,22.50,0,335.14,413.89,195.4,186.7,0.919,679491.6,679491.6,4017,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756107,1929947.00
05/02/2017 16:15,2,6.814,ACTIVE,216.00,359.18,59.975,1493756103,"201051344000646","219011344069620",29.04,25.30,0,329.43,416.29,200.2,191.4,0.946,673082.9,673082.9,4025,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756108,1929948.00
05/02/2017 16:15,2,6.156,ACTIVE,213.96,359.48,59.996,1493756103,"274151322000052","219011344069620",29.68,32.20,0,331.53,392.55,184.9,176.6,0.720,944188.8,944188.8,3991,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756109,1929949.00
05/02/2017 16:15,2,6.984,ACTIVE,217.13,360.69,60.034,1493756103,"201051344000585","219011344069620",28.92,26.30,0,330.63,416.89,204.7,195.6,0.946,684245.4,684245.4,4025,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756110,1929950.00
05/02/2017 16:15,2,6.689,ACTIVE,215.54,357.38,59.959,1493756103,"201051344001230","219011344069620",29.56,24.80,0,329.43,411.78,200.2,191.3,0.932,677579.3,677579.3,4020,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756111,1929951.00
05/02/2017 16:15,2,6.742,ACTIVE,217.35,361.59,59.970,1493756103,"201051344000582","219011344069620",29.26,28.00,0,330.33,417.79,199.8,190.9,0.915,667459.9,667459.9,4018,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756112,1929952.00
05/02/2017 16:15,2,6.695,ACTIVE,216.00,361.59,60.023,1493756103,"201051344000955","219011344069620",29.46,27.30,0,329.73,411.18,199.8,191.0,0.950,685980.9,685980.9,4028,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756113,1929953.00
05/02/2017 16:15,2,4.230,ACTIVE,213.74,427.71,60.002,1493756103,"274151322000094","219011344069620",39.58,33.00,0,404.27,474.90,170.0,162.2,0.658,771531.7,771531.7,4124,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756114,1929954.00
05/02/2017 16:15,2,6.387,ACTIVE,218.93,361.59,59.959,1493756103,"201051344000579","219011344069620",29.92,27.50,0,335.74,412.68,193.4,184.7,0.875,697117.7,697117.7,4013,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756115,1929955.00
05/02/2017 16:15,2,6.871,ACTIVE,215.77,358.28,60.002,1493756103,"201051344000890","219011344069620",28.86,25.80,0,330.33,411.18,200.9,192.0,0.897,679845.8,679845.8,4029,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756116,1929956.00
05/02/2017 16:15,2,6.531,ACTIVE,216.67,361.89,59.965,1493756103,"201051344000438","219011344069620",30.32,25.80,0,330.93,416.89,200.5,191.6,0.932,682644.6,682644.6,4019,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756116,1929957.00
05/02/2017 16:15,2,6.680,ACTIVE,216.00,353.17,60.002,1493756103,"201051344000417","219011344069620",19.16,23.80,0,332.43,387.74,129.7,123.2,0.610,639780.0,639780.0,4044,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756117,1929958.00
05/02/2017 16:15,2,6.215,ACTIVE,213.06,365.49,59.975,1493756103,"274151322000083","219011344069620",29.28,34.50,0,331.53,392.55,184.2,175.8,0.738,934651.9,934651.9,3991,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756118,1929959.00
05/02/2017 16:15,2,6.488,ACTIVE,214.64,375.11,60.007,1493756103,"274151322000076","219011344069620",30.04,33.00,0,330.33,394.95,197.1,188.3,0.769,996314.2,996314.2,3990,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756119,1929960.00
05/02/2017 16:15,2,6.410,ACTIVE,217.35,361.89,60.002,1493756103,"201051344000868","219011344069620",29.80,22.80,0,330.93,413.29,193.3,184.7,0.879,678029.9,678029.9,4019,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756120,1929961.00
05/02/2017 16:15,2,6.533,ACTIVE,213.51,351.67,59.986,1493756103,"274151322000095","219011344069620",29.74,34.00,0,331.83,396.45,196.8,188.0,0.760,986694.4,986694.4,3989,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756121,1929962.00
05/02/2017 16:15,2,6.453,ACTIVE,218.71,357.38,59.944,1493756103,"201051344000988","219011344069620",19.34,24.30,0,336.64,390.74,126.5,120.2,0.579,614739.6,614739.6,4038,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756122,1929963.00
05/02/2017 16:15,2,6.816,ACTIVE,216.90,360.69,59.991,1493756103,"201051344001025","219011344069620",29.40,28.30,0,330.03,416.89,202.7,193.8,0.924,681922.2,681922.2,4029,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756123,1929964.00
05/02/2017 16:15,2,6.414,ACTIVE,218.48,363.39,59.986,1493756103,"201051344000458","219011344069620",29.92,25.80,0,335.14,413.29,194.3,185.6,0.919,690218.6,690218.6,4006,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756124,1929965.00
05/02/2017 16:15,2,6.447,ACTIVE,218.93,363.99,60.012,1493756103,"201051344000853","219011344069620",30.20,22.80,0,335.44,413.29,197.1,188.3,0.897,690730.9,690730.9,4008,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756125,1929966.00
05/02/2017 16:15,2,6.793,ACTIVE,215.54,360.69,60.007,1493756103,"201051344000685","219011344069620",29.40,26.00,0,330.03,412.38,202.2,193.3,0.986,682786.8,682786.8,4028,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756125,1929967.00
05/02/2017 16:15,2,6.857,ACTIVE,216.90,360.69,59.954,1493756103,"201051344000917","219011344069620",29.02,27.30,0,329.43,416.89,201.6,192.7,0.946,679480.6,679480.6,4019,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756126,1929968.00
05/02/2017 16:15,2,6.826,ACTIVE,215.77,358.88,60.002,1493756103,"201051344001145","219011344069620",29.32,24.00,0,330.03,414.49,202.6,193.6,0.932,687342.6,687342.6,4009,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756127,1929969.00
05/02/2017 16:15,2,6.881,ACTIVE,217.35,360.08,59.986,1493756103,"201051344000651","219011344069620",28.96,28.50,0,331.53,417.49,201.8,192.9,0.919,675786.8,675786.8,4027,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756128,1929970.00
05/02/2017 16:15,2,6.027,ACTIVE,213.74,367.60,59.996,1493756103,"274151322000088","219011344069620",29.12,30.00,0,331.83,390.44,177.6,169.5,0.672,895826.9,895826.9,3996,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756129,1929971.00
05/02/2017 16:15,2,4.191,ACTIVE,214.64,442.14,59.959,1493756103,"274151322000068","219011344069620",40.08,32.60,0,412.68,477.01,170.0,162.2,0.654,771876.7,771876.7,4140,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756130,1929972.00
05/02/2017 16:15,2,6.645,ACTIVE,216.67,360.08,60.002,1493756103,"201051344001135","219011344069620",29.64,28.30,0,330.63,416.29,199.6,190.7,0.919,671456.0,671456.0,4021,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756131,1929973.00
05/02/2017 16:15,2,6.758,ACTIVE,217.13,358.58,60.007,1493756103,"201051344001203","219011344069620",29.36,27.80,0,330.93,416.29,200.8,191.9,0.941,680370.0,680370.0,4030,0,0,0,L,1122011218,0,124.94,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756133,1929974.00
05/02/2017 16:15,2,6.160,ACTIVE,213.74,370.90,59.965,1493756103,"274151322000054","219011344069620",27.95,32.00,0,332.13,390.14,174.4,166.4,0.654,913874.8,913874.8,3987,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756134,1929975.00
05/02/2017 16:15,2,6.391,ACTIVE,217.80,359.78,59.986,1493756103,"201051344000867","219011344069620",29.80,26.50,0,332.43,412.38,192.7,184.1,0.884,676955.4,676955.4,4031,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756135,1929976.00
05/02/2017 16:15,2,6.615,ACTIVE,216.90,360.69,60.007,1493756103,"201051344001093","219011344069620",29.54,26.30,0,330.93,415.69,197.8,189.0,0.910,679229.5,679229.5,4022,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756136,1929977.00
05/02/2017 16:15,2,6.463,ACTIVE,218.26,362.79,60.018,1493756103,"201051344000900","219011344069620",30.06,21.80,0,333.63,414.49,196.6,187.8,0.897,698353.7,698353.7,4007,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756137,1929978.00
05/02/2017 16:15,2,6.309,ACTIVE,218.26,361.59,59.975,1493756103,"201051344000648","219011344069620",30.02,23.50,0,334.24,413.59,191.8,183.2,0.888,687668.1,687668.1,4008,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756138,1929979.00
05/02/2017 16:15,2,6.377,ACTIVE,218.48,363.69,59.970,1493756103,"201051344000569","219011344069620",30.42,23.30,0,333.03,414.19,196.5,187.8,0.897,700708.7,700708.7,3999,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756139,1929980.00
05/02/2017 16:15,2,6.439,ACTIVE,218.71,362.49,59.949,1493756103,"201051344000983","219011344069620",30.04,23.30,0,333.33,414.79,196.0,187.2,0.919,691159.8,691159.8,4009,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756140,1929981.00
05/02/2017 16:15,2,6.461,ACTIVE,218.93,361.59,59.975,1493756103,"201051344001158","219011344069620",29.28,26.00,0,335.14,412.38,191.7,183.1,0.893,676736.1,676736.1,4019,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756140,1929982.00
05/02/2017 16:15,2,6.340,ACTIVE,218.71,364.29,59.996,1493756103,"201051344000576","219011344069620",30.28,22.30,0,336.94,412.98,194.4,185.7,0.893,691397.0,691397.0,4005,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756141,1929983.00
05/02/2017 16:15,2,6.133,ACTIVE,213.74,365.19,59.970,1493756103,"274151322000087","219011344069620",28.86,39.80,0,330.33,390.44,179.2,171.1,0.672,886080.8,886080.8,4068,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756142,1929984.00
05/02/2017 16:15,2,6.477,ACTIVE,216.90,360.69,60.007,1493756103,"201051344000594","219011344069620",29.60,29.80,0,330.03,410.28,194.0,185.3,0.888,692219.2,692219.2,4018,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493756143,1929985.00
05/02/2017 16:30,2,5.348,ACTIVE,217.80,357.98,59.991,1493757003,"201051344000645","219011344069620",29.82,23.30,0,337.84,407.87,161.5,154.0,0.738,690297.1,690297.1,4003,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757005,1929986.00
05/02/2017 16:30,2,5.072,ACTIVE,213.74,358.58,59.986,1493757003,"274151322000085","219011344069620",27.61,35.40,0,333.03,384.73,141.8,135.0,0.535,910844.7,910844.7,3983,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757005,1929987.00
05/02/2017 16:30,2,5.334,ACTIVE,217.13,359.18,59.949,1493757003,"201051344000633","219011344069620",29.64,26.30,0,336.94,407.27,160.0,152.5,0.769,676540.3,676540.3,4032,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757006,1929988.00
05/02/2017 16:30,2,5.344,ACTIVE,218.03,358.88,59.965,1493757003,"201051344000469","219011344069620",29.76,22.30,0,337.24,408.18,161.1,153.5,0.760,679535.9,679535.9,4018,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757007,1929989.00
05/02/2017 16:30,2,5.615,ACTIVE,215.77,355.58,59.917,1493757003,"201051344000646","219011344069620",29.10,25.80,0,328.82,405.77,165.5,157.8,0.787,673128.5,673128.5,4026,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757008,1929990.00
05/02/2017 16:30,2,5.146,ACTIVE,213.51,349.86,59.954,1493757003,"274151322000052","219011344069620",29.42,32.60,0,331.23,388.04,153.1,145.8,0.605,944231.0,944231.0,3992,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757009,1929991.00
05/02/2017 16:30,2,5.848,ACTIVE,216.90,360.08,59.954,1493757003,"201051344000585","219011344069620",28.78,27.80,0,330.63,409.98,170.6,162.7,0.795,684292.2,684292.2,4026,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757010,1929992.00
05/02/2017 16:30,2,5.535,ACTIVE,215.32,354.07,59.954,1493757003,"201051344001230","219011344069620",29.60,25.80,0,330.33,404.57,165.9,158.2,0.778,677625.0,677625.0,4021,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757011,1929993.00
05/02/2017 16:30,2,5.619,ACTIVE,216.90,357.98,59.970,1493757003,"201051344000582","219011344069620",29.08,28.50,0,330.63,410.58,165.5,157.8,0.765,667505.5,667505.5,4019,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757012,1929994.00
05/02/2017 16:30,2,5.533,ACTIVE,215.77,357.68,60.002,1493757003,"201051344000955","219011344069620",29.50,28.00,0,330.63,403.97,165.1,157.4,0.791,686026.5,686026.5,4029,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757013,1929995.00
05/02/2017 16:30,2,3.430,ACTIVE,213.51,440.34,59.970,1493757003,"274151322000094","219011344069620",40.04,32.60,0,403.67,468.89,138.1,131.3,0.530,771570.2,771570.2,4125,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757014,1929996.00
05/02/2017 16:30,2,5.309,ACTIVE,218.03,358.58,59.981,1493757003,"201051344000579","219011344069620",29.58,28.00,0,337.84,407.87,159.0,151.6,0.742,697161.8,697161.8,4014,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757015,1929997.00
05/02/2017 16:30,2,5.654,ACTIVE,215.54,356.48,59.959,1493757003,"201051344000890","219011344069620",28.80,26.30,0,330.63,404.57,164.9,157.3,0.751,679891.6,679891.6,4030,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757015,1929998.00
05/02/2017 16:30,2,5.584,ACTIVE,216.22,358.58,59.975,1493757003,"201051344000438","219011344069620",29.20,27.50,0,330.63,407.87,165.2,157.6,0.778,682690.5,682690.5,4020,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757016,1929999.00
05/02/2017 16:30,2,5.477,ACTIVE,216.00,351.37,59.986,1493757003,"201051344000417","219011344069620",19.18,24.80,0,332.73,382.93,106.5,100.8,0.504,639809.4,639809.4,4045,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757017,1930000.00
05/02/2017 16:30,2,5.133,ACTIVE,213.06,345.06,59.959,1493757003,"274151322000083","219011344069620",29.18,34.00,0,332.13,388.34,151.7,144.5,0.605,934694.1,934694.1,3992,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757018,1930001.00
05/02/2017 16:30,2,5.316,ACTIVE,214.41,352.57,59.970,1493757003,"274151322000076","219011344069620",29.98,33.00,0,331.23,390.14,161.4,153.9,0.632,996359.3,996359.3,3991,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757019,1930002.00
05/02/2017 16:30,2,5.295,ACTIVE,216.67,355.88,60.007,1493757003,"201051344000868","219011344069620",29.40,22.00,0,333.03,406.07,157.8,150.3,0.712,678074.1,678074.1,4020,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757020,1930003.00
05/02/2017 16:30,2,5.314,ACTIVE,213.06,352.87,59.970,1493757003,"274151322000095","219011344069620",29.90,35.20,0,332.13,391.64,160.8,153.3,0.614,986739.5,986739.5,3990,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757021,1930004.00
05/02/2017 16:30,2,5.232,ACTIVE,217.80,354.37,59.975,1493757003,"201051344000988","219011344069620",19.44,23.80,0,338.74,387.44,103.1,97.6,0.482,614768.3,614768.3,4039,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757022,1930005.00
05/02/2017 16:30,2,5.619,ACTIVE,216.67,357.38,59.975,1493757003,"201051344001025","219011344069620",29.08,29.30,0,330.93,407.87,165.5,157.8,0.751,681968.5,681968.5,4030,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757023,1930006.00
05/02/2017 16:30,2,5.186,ACTIVE,217.80,357.38,59.954,1493757003,"201051344000458","219011344069620",30.08,25.00,0,336.94,408.18,158.0,150.6,0.751,690262.9,690262.9,4007,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757024,1930007.00
05/02/2017 16:30,2,5.291,ACTIVE,218.26,361.29,59.981,1493757003,"201051344000853","219011344069620",29.82,22.50,0,336.04,408.78,159.7,152.2,0.742,690775.7,690775.7,4009,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757024,1930008.00
05/02/2017 16:30,2,5.531,ACTIVE,215.77,357.38,59.975,1493757003,"201051344000685","219011344069620",29.36,26.80,0,330.93,404.57,164.4,156.8,0.795,682833.0,682833.0,4029,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757025,1930009.00
05/02/2017 16:30,2,5.500,ACTIVE,216.67,357.08,59.981,1493757003,"201051344000917","219011344069620",29.52,28.50,0,330.03,409.38,164.4,156.8,0.778,679526.7,679526.7,4020,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757026,1930010.00
05/02/2017 16:30,2,5.555,ACTIVE,215.77,356.48,59.986,1493757003,"201051344001145","219011344069620",29.38,25.80,0,330.33,405.77,165.2,157.6,0.760,687388.9,687388.9,4010,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757027,1930011.00
05/02/2017 16:30,2,5.508,ACTIVE,216.90,357.98,59.986,1493757003,"201051344000651","219011344069620",29.34,29.00,0,331.23,410.28,163.6,156.0,0.751,675832.8,675832.8,4028,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757028,1930012.00
05/02/2017 16:30,2,4.904,ACTIVE,213.51,347.46,59.949,1493757003,"274151322000088","219011344069620",28.92,30.00,0,333.03,386.83,143.6,136.7,0.539,895867.3,895867.3,3997,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757029,1930013.00
05/02/2017 16:30,2,3.414,ACTIVE,214.41,426.51,59.975,1493757003,"274151322000068","219011344069620",39.66,33.80,0,407.27,470.09,137.2,130.5,0.535,771915.3,771915.3,4141,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757030,1930014.00
05/02/2017 16:30,2,5.418,ACTIVE,216.45,357.38,59.986,1493757003,"201051344001135","219011344069620",29.42,29.50,0,330.93,407.87,161.3,153.8,0.742,671501.4,671501.4,4022,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757031,1930015.00
05/02/2017 16:30,2,5.162,ACTIVE,216.45,357.38,59.991,1493757003,"201051344000594","219011344069620",29.92,29.50,0,330.63,402.77,156.4,149.0,0.716,692262.7,692262.7,4019,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757032,1930016.00
05/02/2017 16:30,2,5.471,ACTIVE,216.90,357.08,59.981,1493757003,"201051344001203","219011344069620",29.28,28.50,0,332.43,408.48,162.3,154.7,0.760,680415.7,680415.7,4031,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757033,1930017.00
05/02/2017 16:30,2,4.920,ACTIVE,213.74,364.89,59.991,1493757003,"274151322000054","219011344069620",28.11,32.40,0,332.13,387.14,140.1,133.3,0.535,913914.4,913914.4,3988,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757034,1930018.00
05/02/2017 16:30,2,5.162,ACTIVE,217.13,354.97,59.986,1493757003,"201051344000867","219011344069620",29.84,25.80,0,332.13,404.57,156.0,148.6,0.712,676999.2,676999.2,4032,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757035,1930019.00
05/02/2017 16:30,2,5.346,ACTIVE,216.67,357.98,59.986,1493757003,"201051344001093","219011344069620",29.44,26.80,0,331.23,408.78,159.4,151.9,0.734,679274.4,679274.4,4023,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757036,1930020.00
05/02/2017 16:30,2,5.195,ACTIVE,217.35,358.28,59.981,1493757003,"201051344000900","219011344069620",30.26,21.30,0,336.94,409.68,159.2,151.7,0.734,698398.5,698398.5,4008,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757037,1930021.00
05/02/2017 16:30,2,5.146,ACTIVE,217.35,356.78,60.002,1493757003,"201051344000648","219011344069620",29.74,23.30,0,337.54,408.18,155.1,147.7,0.716,687711.5,687711.5,4009,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757038,1930022.00
05/02/2017 16:30,2,5.184,ACTIVE,217.80,358.58,60.002,1493757003,"201051344000569","219011344069620",30.38,22.80,0,337.24,408.48,159.4,151.9,0.747,700753.3,700753.3,4000,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757039,1930023.00
05/02/2017 16:30,2,5.203,ACTIVE,217.80,358.88,59.991,1493757003,"201051344000983","219011344069620",30.16,23.30,0,337.24,408.78,159.0,151.6,0.756,691204.2,691204.2,4010,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757040,1930024.00
05/02/2017 16:30,2,5.201,ACTIVE,218.03,358.58,59.991,1493757003,"201051344001158","219011344069620",29.48,26.00,0,337.84,408.18,155.2,147.8,0.729,676779.5,676779.5,4020,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757041,1930025.00
05/02/2017 16:30,2,5.180,ACTIVE,218.03,359.48,59.996,1493757003,"201051344000576","219011344069620",30.02,22.00,0,337.54,408.48,157.4,150.0,0.725,691441.0,691441.0,4006,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757041,1930026.00
05/02/2017 16:30,2,4.971,ACTIVE,213.74,361.29,59.991,1493757003,"274151322000087","219011344069620",28.90,40.00,0,332.43,386.83,145.4,138.5,0.544,886121.5,886121.5,4069,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757042,1930027.00
05/02/2017 16:45,2,5.627,ACTIVE,218.26,359.78,59.965,1493757903,"201051344000645","219011344069620",29.58,22.30,0,338.44,403.67,168.4,160.6,0.760,690338.6,690338.6,4004,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757904,1930028.00
05/02/2017 16:45,2,5.311,ACTIVE,213.96,351.37,59.954,1493757903,"274151322000085","219011344069620",27.73,34.50,0,332.73,381.42,149.1,142.0,0.566,910881.3,910881.3,3984,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757905,1930029.00
05/02/2017 16:45,2,5.635,ACTIVE,217.80,359.18,59.944,1493757903,"201051344000633","219011344069620",29.32,25.80,0,336.34,403.37,167.3,159.6,0.795,676581.7,676581.7,4033,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757906,1930030.00
05/02/2017 16:45,2,5.559,ACTIVE,218.71,361.59,59.954,1493757903,"201051344000469","219011344069620",29.88,21.30,0,337.24,404.27,168.2,160.4,0.787,679577.4,679577.4,4019,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757907,1930031.00
05/02/2017 16:45,2,5.912,ACTIVE,216.22,358.58,59.996,1493757903,"201051344000646","219011344069620",29.44,26.30,0,330.33,403.97,176.2,168.1,0.840,673171.7,673171.7,4027,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757908,1930032.00
05/02/2017 16:45,2,5.312,ACTIVE,213.74,346.86,59.886,1493757903,"274151322000052","219011344069620",29.82,32.00,0,332.43,385.03,160.2,152.7,0.632,944270.5,944270.5,3993,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757909,1930033.00
05/02/2017 16:45,2,6.080,ACTIVE,217.35,360.08,59.907,1493757903,"201051344000585","219011344069620",29.56,27.00,0,336.94,406.37,181.9,173.7,0.844,684336.7,684336.7,4027,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757910,1930034.00
05/02/2017 16:45,2,5.859,ACTIVE,216.00,356.18,59.965,1493757903,"201051344001230","219011344069620",29.86,25.30,0,330.63,400.06,177.1,169.0,0.818,677668.3,677668.3,4022,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757911,1930035.00
05/02/2017 16:45,2,5.939,ACTIVE,217.58,360.08,59.954,1493757903,"201051344000582","219011344069620",29.42,28.00,0,333.03,406.67,177.0,168.9,0.809,667548.8,667548.8,4020,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757911,1930036.00
05/02/2017 16:45,2,5.850,ACTIVE,216.22,356.78,59.996,1493757903,"201051344000955","219011344069620",29.60,27.80,0,330.33,400.06,175.3,167.3,0.826,686069.5,686069.5,4030,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757912,1930037.00
05/02/2017 16:45,2,3.627,ACTIVE,213.96,436.43,59.938,1493757903,"274151322000094","219011344069620",39.56,32.60,0,408.18,470.09,145.3,138.3,0.566,771606.1,771606.1,4126,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757913,1930038.00
05/02/2017 16:45,2,5.631,ACTIVE,218.71,360.38,59.917,1493757903,"201051344000579","219011344069620",29.36,27.30,0,337.54,403.67,167.5,159.8,0.778,697203.2,697203.2,4015,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757914,1930039.00
05/02/2017 16:45,2,5.998,ACTIVE,216.00,357.08,59.970,1493757903,"201051344000890","219011344069620",29.20,25.80,0,330.93,400.66,177.4,169.3,0.809,679935.0,679935.0,4031,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757915,1930040.00
05/02/2017 16:45,2,5.930,ACTIVE,216.90,358.88,59.938,1493757903,"201051344000438","219011344069620",29.60,27.30,0,332.73,404.87,177.8,169.7,0.835,682734.0,682734.0,4021,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757916,1930041.00
05/02/2017 16:45,2,5.840,ACTIVE,216.45,351.97,59.886,1493757903,"201051344000417","219011344069620",19.36,25.00,0,333.63,381.42,114.5,108.6,0.539,639837.3,639837.3,4046,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757917,1930042.00
05/02/2017 16:45,2,5.428,ACTIVE,213.29,355.88,59.944,1493757903,"274151322000083","219011344069620",29.36,33.80,0,332.73,385.33,161.4,153.9,0.650,934733.9,934733.9,3993,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757918,1930043.00
05/02/2017 16:45,2,5.625,ACTIVE,214.64,362.79,59.944,1493757903,"274151322000076","219011344069620",30.20,32.80,0,331.53,386.83,172.0,164.1,0.676,996401.8,996401.8,3992,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757919,1930044.00
05/02/2017 16:45,2,5.508,ACTIVE,217.35,359.18,59.938,1493757903,"201051344000868","219011344069620",30.14,22.00,0,335.14,402.16,167.9,160.2,0.760,678115.7,678115.7,4021,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757920,1930045.00
05/02/2017 16:45,2,5.711,ACTIVE,213.51,347.46,59.996,1493757903,"274151322000095","219011344069620",29.82,34.00,0,331.53,388.34,172.4,164.4,0.658,986782.0,986782.0,3991,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757921,1930046.00
05/02/2017 16:45,2,5.611,ACTIVE,218.48,355.88,59.965,1493757903,"201051344000988","219011344069620",19.36,23.00,0,338.44,384.73,110.1,104.3,0.513,614795.3,614795.3,4040,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757922,1930047.00
05/02/2017 16:45,2,6.070,ACTIVE,217.13,358.28,59.981,1493757903,"201051344001025","219011344069620",29.36,29.00,0,332.73,406.37,180.4,172.2,0.818,682012.7,682012.7,4031,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757923,1930048.00
05/02/2017 16:45,2,5.627,ACTIVE,218.26,359.78,59.965,1493757903,"201051344000458","219011344069620",29.58,24.00,0,338.14,403.97,168.5,160.7,0.778,690304.6,690304.6,4008,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757923,1930049.00
05/02/2017 16:45,2,5.584,ACTIVE,218.93,361.29,59.981,1493757903,"201051344000853","219011344069620",30.16,21.50,0,336.94,403.67,170.4,162.5,0.800,690818.0,690818.0,4010,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757924,1930050.00
05/02/2017 16:45,2,5.941,ACTIVE,216.22,358.88,59.965,1493757903,"201051344000685","219011344069620",29.68,26.50,0,331.83,405.17,178.5,170.4,0.862,682876.9,682876.9,4030,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757925,1930051.00
05/02/2017 16:45,2,5.984,ACTIVE,217.35,359.78,59.949,1493757903,"201051344000917","219011344069620",29.60,27.80,0,332.43,406.37,179.3,171.2,0.844,679570.8,679570.8,4021,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757926,1930052.00
05/02/2017 16:45,2,5.941,ACTIVE,216.22,359.48,59.981,1493757903,"201051344001145","219011344069620",29.90,25.00,0,330.93,405.17,179.9,171.7,0.818,687433.2,687433.2,4011,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757927,1930053.00
05/02/2017 16:45,2,6.053,ACTIVE,217.58,360.38,59.981,1493757903,"201051344000651","219011344069620",29.16,28.80,0,336.64,406.07,178.8,170.6,0.818,675876.7,675876.7,4029,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757928,1930054.00
05/02/2017 16:45,2,5.242,ACTIVE,213.74,364.89,59.949,1493757903,"274151322000088","219011344069620",28.94,30.00,0,332.13,384.13,153.7,146.4,0.579,895905.4,895905.4,3998,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757929,1930055.00
05/02/2017 16:45,2,3.621,ACTIVE,214.87,434.63,59.933,1493757903,"274151322000068","219011344069620",40.10,32.80,0,407.87,472.20,147.2,140.1,0.557,771951.6,771951.6,4142,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757930,1930056.00
05/02/2017 16:45,2,5.895,ACTIVE,216.90,358.88,59.933,1493757903,"201051344001135","219011344069620",29.50,29.30,0,332.43,405.17,176.0,167.9,0.813,671544.7,671544.7,4023,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757931,1930057.00
05/02/2017 16:45,2,5.547,ACTIVE,216.90,357.98,59.938,1493757903,"201051344000594","219011344069620",29.94,28.00,0,331.23,399.16,168.1,160.3,0.773,692304.4,692304.4,4020,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757932,1930058.00
05/02/2017 16:45,2,5.945,ACTIVE,217.58,358.88,59.912,1493757903,"201051344001203","219011344069620",29.48,27.50,0,337.24,405.77,177.4,169.3,0.826,680459.5,680459.5,4032,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757932,1930059.00
05/02/2017 16:45,2,5.279,ACTIVE,214.19,366.10,59.954,1493757903,"274151322000054","219011344069620",28.33,32.20,0,332.43,383.83,151.4,144.2,0.570,913951.8,913951.8,3989,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757933,1930060.00
05/02/2017 16:45,2,5.543,ACTIVE,217.80,358.28,59.975,1493757903,"201051344000867","219011344069620",29.80,25.00,0,334.54,403.07,167.2,159.5,0.760,677040.6,677040.6,4033,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757934,1930061.00
05/02/2017 16:45,2,5.775,ACTIVE,217.13,358.88,59.933,1493757903,"201051344001093","219011344069620",29.76,25.80,0,336.34,404.57,173.9,166.0,0.795,679317.3,679317.3,4024,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757935,1930062.00
05/02/2017 16:45,2,5.516,ALERT,218.03,360.69,59.933,1493757903,"201051344000900","219011344069620",30.34,21.00,0,305.08,416.89,169.4,161.6,0.773,698440.4,698440.4,4009,0,0,0,L,1122011218,0,124.27,124.04,0002,16,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757937,1930063.00
05/02/2017 16:45,2,5.449,ACTIVE,218.26,359.48,59.981,1493757903,"201051344000648","219011344069620",29.94,22.80,0,338.44,403.97,165.3,157.6,0.760,687752.6,687752.6,4010,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757938,1930064.00
05/02/2017 16:45,2,5.531,ACTIVE,218.48,359.18,59.986,1493757903,"201051344000569","219011344069620",30.26,22.50,0,337.84,404.27,169.5,161.7,0.787,700795.4,700795.4,4001,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757939,1930065.00
05/02/2017 16:45,2,5.578,ACTIVE,218.48,360.99,59.965,1493757903,"201051344000983","219011344069620",29.92,22.30,0,337.24,404.57,168.9,161.1,0.795,691246.2,691246.2,4011,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757940,1930066.00
05/02/2017 16:45,2,5.531,ACTIVE,218.71,359.78,59.970,1493757903,"201051344001158","219011344069620",29.56,24.50,0,337.84,403.07,165.5,157.8,0.756,676820.7,676820.7,4021,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757941,1930067.00
05/02/2017 16:45,2,5.449,ACTIVE,218.48,359.48,59.986,1493757903,"201051344000576","219011344069620",30.28,21.30,0,337.24,403.97,167.1,159.3,0.773,691482.6,691482.6,4007,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757942,1930068.00
05/02/2017 16:45,2,5.305,ACTIVE,213.96,363.09,59.922,1493757903,"274151322000087","219011344069620",28.96,40.00,0,332.73,383.23,155.6,148.2,0.583,886160.2,886160.2,4070,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493757943,1930069.00
05/02/2017 17:00,2,5.049,ACTIVE,217.80,357.08,59.991,1493758804,"201051344000645","219011344069620",29.78,22.00,0,338.44,399.76,152.2,145.0,0.694,690376.8,690376.8,4005,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758805,1930070.00
05/02/2017 17:00,2,4.748,ACTIVE,213.74,345.06,59.986,1493758804,"274151322000085","219011344069620",28.07,33.80,0,333.63,379.02,134.8,128.2,0.508,910915.0,910915.0,3985,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758806,1930071.00
05/02/2017 17:00,2,5.037,ACTIVE,217.13,357.38,59.986,1493758804,"201051344000633","219011344069620",29.74,24.50,0,337.54,400.36,151.7,144.5,0.725,676619.7,676619.7,4034,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758806,1930072.00
05/02/2017 17:00,2,5.000,ACTIVE,218.26,358.28,59.986,1493758804,"201051344000469","219011344069620",30.12,20.70,0,337.24,400.06,152.5,145.3,0.720,679615.5,679615.5,4020,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758807,1930073.00
05/02/2017 17:00,2,5.381,ACTIVE,216.00,355.88,59.975,1493758804,"201051344000646","219011344069620",29.58,25.50,0,330.93,397.66,161.2,153.6,0.760,673211.9,673211.9,4028,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758808,1930074.00
05/02/2017 17:00,2,4.836,ACTIVE,213.74,352.27,60.002,1493758804,"274151322000052","219011344069620",29.58,31.30,0,332.73,381.73,145.0,138.0,0.570,944306.8,944306.8,3994,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758809,1930075.00
05/02/2017 17:00,2,5.590,ACTIVE,217.13,358.28,59.991,1493758804,"201051344000585","219011344069620",29.52,26.50,0,336.94,402.16,167.1,159.3,0.787,684378.3,684378.3,4028,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758810,1930076.00
05/02/2017 17:00,2,5.361,ACTIVE,215.77,354.97,59.981,1493758804,"201051344001230","219011344069620",29.82,25.00,0,331.53,397.96,161.8,154.3,0.769,677708.6,677708.6,4023,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758811,1930077.00
05/02/2017 17:00,2,5.445,ACTIVE,217.13,357.68,59.986,1493758804,"201051344000582","219011344069620",29.34,27.80,0,333.33,401.56,161.9,154.3,0.738,667589.1,667589.1,4021,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758812,1930078.00
05/02/2017 17:00,2,5.367,ACTIVE,216.00,354.97,59.991,1493758804,"201051344000955","219011344069620",29.44,28.00,0,330.93,396.15,160.0,152.5,0.756,686109.5,686109.5,4031,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758813,1930079.00
05/02/2017 17:00,2,3.248,ACTIVE,213.74,440.94,59.991,1493758804,"274151322000094","219011344069620",40.18,32.20,0,406.67,468.59,131.7,125.1,0.508,771639.1,771639.1,4127,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758814,1930080.00
05/02/2017 17:00,2,4.986,ACTIVE,218.03,357.08,59.996,1493758804,"201051344000579","219011344069620",30.20,26.00,0,338.74,399.76,152.4,145.2,0.712,697241.3,697241.3,4016,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758815,1930081.00
05/02/2017 17:00,2,5.439,ACTIVE,215.77,355.28,59.996,1493758804,"201051344000890","219011344069620",29.52,25.50,0,330.33,396.45,162.6,155.0,0.742,679975.5,679975.5,4032,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758816,1930082.00
05/02/2017 17:00,2,5.396,ACTIVE,216.67,358.28,59.986,1493758804,"201051344000438","219011344069620",29.78,26.80,0,332.73,400.66,162.8,155.2,0.751,682774.5,682774.5,4022,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758817,1930083.00
05/02/2017 17:00,2,5.410,ACTIVE,216.22,352.57,59.991,1493758804,"201051344000417","219011344069620",19.18,24.80,0,333.93,378.12,105.2,99.6,0.508,639863.3,639863.3,4047,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758818,1930084.00
05/02/2017 17:00,2,4.865,ACTIVE,213.29,347.16,59.996,1493758804,"274151322000083","219011344069620",29.86,32.80,0,333.03,381.73,146.9,139.9,0.583,934770.5,934770.5,3994,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758819,1930085.00
05/02/2017 17:00,2,5.096,ACTIVE,214.41,345.06,59.970,1493758804,"274151322000076","219011344069620",30.22,32.00,0,332.43,384.13,155.8,148.5,0.614,996440.7,996440.7,3993,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758820,1930086.00
05/02/2017 17:00,2,5.023,ACTIVE,216.90,357.38,59.986,1493758804,"201051344000868","219011344069620",30.12,20.30,0,333.33,397.96,153.2,146.0,0.698,678153.8,678153.8,4022,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758821,1930087.00
05/02/2017 17:00,2,5.199,ACTIVE,213.51,355.58,59.986,1493758804,"274151322000095","219011344069620",29.88,34.00,0,333.03,384.73,157.3,149.9,0.597,986821.2,986821.2,3992,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758822,1930088.00
