ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 17:00,2,5.055,ACTIVE,218.03,353.77,59.996,1493758804,"201051344000988","219011344069620",19.64,22.30,0,338.44,382.33,100.6,95.2,0.464,614820.2,614820.2,4041,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758823,1930089.00
05/02/2017 17:00,2,5.557,ACTIVE,216.90,357.08,60.002,1493758804,"201051344001025","219011344069620",29.46,27.80,0,332.43,399.76,165.8,158.1,0.751,682053.9,682053.9,4032,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758823,1930090.00
05/02/2017 17:00,2,5.018,ACTIVE,217.80,358.88,59.996,1493758804,"201051344000458","219011344069620",30.32,22.80,0,338.74,400.96,154.0,146.7,0.729,690343.0,690343.0,4009,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758824,1930091.00
05/02/2017 17:00,2,5.006,ACTIVE,218.48,359.78,59.991,1493758804,"201051344000853","219011344069620",30.65,20.70,0,336.94,400.06,155.3,148.0,0.716,690856.7,690856.7,4011,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758825,1930092.00
05/02/2017 17:00,2,5.438,ACTIVE,216.00,356.48,60.002,1493758804,"201051344000685","219011344069620",29.80,26.50,0,331.23,397.66,164.1,156.4,0.791,682917.7,682917.7,4031,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758826,1930093.00
05/02/2017 17:00,2,5.498,ACTIVE,217.13,357.98,60.002,1493758804,"201051344000917","219011344069620",29.60,27.80,0,333.03,400.66,164.9,157.2,0.773,679611.8,679611.8,4022,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758827,1930094.00
05/02/2017 17:00,2,5.361,ACTIVE,215.77,357.08,59.991,1493758804,"201051344001145","219011344069620",30.38,25.00,0,331.83,397.66,164.9,157.3,0.760,687474.3,687474.3,4012,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758828,1930095.00
05/02/2017 17:00,2,5.506,ACTIVE,217.13,358.88,60.007,1493758804,"201051344000651","219011344069620",29.40,29.00,0,337.54,401.86,164.0,156.4,0.760,675917.4,675917.4,4030,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758829,1930096.00
05/02/2017 17:00,2,4.699,ACTIVE,213.51,357.38,59.981,1493758804,"274151322000088","219011344069620",29.28,29.80,0,333.33,380.22,139.4,132.6,0.526,895940.2,895940.2,3999,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758830,1930097.00
05/02/2017 17:00,2,3.273,ACTIVE,214.41,439.43,59.986,1493758804,"274151322000068","219011344069620",40.20,32.80,0,406.37,466.19,132.9,126.3,0.504,771984.8,771984.8,4143,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758831,1930098.00
05/02/2017 17:00,2,5.418,ACTIVE,216.90,357.38,59.986,1493758804,"201051344001135","219011344069620",29.56,28.80,0,332.13,397.05,162.3,154.7,0.747,671584.9,671584.9,4024,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758831,1930099.00
05/02/2017 17:00,2,5.080,ACTIVE,216.45,357.08,59.986,1493758804,"201051344000594","219011344069620",29.82,27.30,0,331.53,395.25,153.4,146.1,0.712,692342.6,692342.6,4021,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758832,1930100.00
05/02/2017 17:00,2,5.463,ACTIVE,217.13,357.98,59.991,1493758804,"201051344001203","219011344069620",29.42,27.00,0,336.94,400.66,162.8,155.2,0.760,680499.9,680499.9,4033,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758833,1930101.00
05/02/2017 17:00,2,4.770,ACTIVE,213.51,344.76,59.986,1493758804,"274151322000054","219011344069620",28.55,31.00,0,333.33,380.22,137.9,131.2,0.530,913986.1,913986.1,3990,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758834,1930102.00
05/02/2017 17:00,2,5.035,ACTIVE,217.35,357.08,60.002,1493758804,"201051344000867","219011344069620",29.88,24.00,0,334.54,397.05,152.4,145.2,0.698,677078.6,677078.6,4034,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758835,1930103.00
05/02/2017 17:00,2,5.311,ACTIVE,217.13,358.88,59.986,1493758804,"201051344001093","219011344069620",29.66,25.50,0,334.54,399.46,159.5,152.0,0.734,679356.9,679356.9,4025,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758836,1930104.00
05/02/2017 17:00,2,4.980,ACTIVE,217.58,357.98,60.002,1493758804,"201051344000900","219011344069620",30.65,19.50,0,337.84,400.66,154.7,147.3,0.707,698478.9,698478.9,4011,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758837,1930105.00
05/02/2017 17:00,2,4.885,ACTIVE,217.58,357.98,59.991,1493758804,"201051344000648","219011344069620",30.45,21.80,0,338.14,398.86,150.6,143.4,0.703,687790.0,687790.0,4011,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758838,1930106.00
05/02/2017 17:00,2,5.021,ACTIVE,217.80,357.68,60.002,1493758804,"201051344000569","219011344069620",30.47,22.00,0,337.24,400.06,154.9,147.6,0.725,700833.9,700833.9,4002,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758839,1930107.00
05/02/2017 17:00,2,5.047,ACTIVE,218.03,358.28,59.991,1493758804,"201051344000983","219011344069620",30.28,22.00,0,337.54,399.76,154.8,147.5,0.729,691284.6,691284.6,4012,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758840,1930108.00
05/02/2017 17:00,2,5.053,ACTIVE,218.03,356.48,59.991,1493758804,"201051344001158","219011344069620",29.56,23.80,0,338.14,399.16,151.2,144.0,0.707,676858.2,676858.2,4022,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758841,1930109.00
05/02/2017 17:00,2,4.936,ACTIVE,218.03,358.28,59.996,1493758804,"201051344000576","219011344069620",30.51,20.00,0,338.14,399.76,152.5,145.2,0.707,691520.4,691520.4,4008,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758842,1930110.00
05/02/2017 17:00,2,4.779,ACTIVE,213.74,348.36,59.981,1493758804,"274151322000087","219011344069620",29.30,39.80,0,329.73,380.22,141.8,135.0,0.535,886195.4,886195.4,4071,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493758842,1930111.00
05/02/2017 17:15,2,3.844,ALERT,216.90,352.57,59.933,1493759703,"201051344000645","219011344069620",30.02,20.70,0,287.65,406.67,116.8,110.9,0.530,690410.9,690410.9,4006,0,0,0,L,1122011218,0,123.81,123.81,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759705,1930112.00
05/02/2017 17:15,2,3.586,ACTIVE,213.51,354.07,59.949,1493759703,"274151322000085","219011344069620",28.61,33.00,0,333.93,376.01,103.8,98.3,0.393,910945.2,910945.2,3986,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759706,1930113.00
05/02/2017 17:15,2,3.805,ACTIVE,216.45,353.17,59.959,1493759703,"201051344000633","219011344069620",30.14,23.00,0,333.03,393.75,116.1,110.1,0.552,676653.8,676653.8,4035,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759707,1930114.00
05/02/2017 17:15,2,3.768,ACTIVE,216.90,352.57,59.965,1493759703,"201051344000469","219011344069620",30.51,18.70,0,333.93,394.35,116.4,110.5,0.548,679649.8,679649.8,4021,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759708,1930115.00
05/02/2017 17:15,2,4.094,ACTIVE,215.32,353.77,59.991,1493759703,"201051344000646","219011344069620",29.98,25.50,0,330.93,392.85,124.3,118.0,0.592,673248.2,673248.2,4029,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759709,1930116.00
05/02/2017 17:15,2,3.643,ACTIVE,213.06,355.88,59.959,1493759703,"274151322000052","219011344069620",29.68,30.50,0,333.63,378.12,109.5,103.8,0.424,944339.1,944339.1,3995,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759710,1930117.00
05/02/2017 17:15,2,4.273,ACTIVE,216.22,354.07,59.970,1493759703,"201051344000585","219011344069620",29.92,26.30,0,333.03,393.45,129.5,123.0,0.610,684416.2,684416.2,4029,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759711,1930118.00
05/02/2017 17:15,2,4.068,ACTIVE,215.09,350.17,59.970,1493759703,"201051344001230","219011344069620",30.00,24.00,0,332.43,392.25,123.7,117.4,0.579,677745.1,677745.1,4024,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759712,1930119.00
05/02/2017 17:15,2,4.107,ACTIVE,216.22,353.17,59.965,1493759703,"201051344000582","219011344069620",29.72,27.00,0,332.73,396.45,123.8,117.6,0.575,667625.6,667625.6,4022,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759713,1930120.00
05/02/2017 17:15,2,3.998,ACTIVE,215.09,351.07,59.954,1493759703,"201051344000955","219011344069620",30.00,27.80,0,331.83,391.64,121.4,115.3,0.583,686145.5,686145.5,4032,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759713,1930121.00
05/02/2017 17:15,2,2.371,ACTIVE,213.29,434.63,59.954,1493759703,"274151322000094","219011344069620",40.51,31.00,0,408.78,464.68,96.5,91.2,0.376,771668.3,771668.3,4128,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759714,1930122.00
05/02/2017 17:15,2,3.744,ACTIVE,216.90,351.67,59.970,1493759703,"201051344000579","219011344069620",30.08,25.00,0,334.84,394.35,114.1,108.2,0.530,697275.4,697275.4,4017,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759715,1930123.00
05/02/2017 17:15,2,4.070,ACTIVE,215.09,351.37,59.959,1493759703,"201051344000890","219011344069620",29.88,25.00,0,331.53,392.85,123.2,117.0,0.552,680012.1,680012.1,4033,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759716,1930124.00
05/02/2017 17:15,2,3.953,ACTIVE,215.77,353.17,59.970,1493759703,"201051344000438","219011344069620",30.45,26.30,0,332.73,392.85,122.0,115.8,0.575,682811.0,682811.0,4023,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759717,1930125.00
05/02/2017 17:15,2,3.977,ACTIVE,215.54,347.16,59.949,1493759703,"201051344000417","219011344069620",19.68,24.80,0,333.63,374.81,79.3,74.6,0.367,639886.7,639886.7,4048,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759718,1930126.00
05/02/2017 17:15,2,3.609,ACTIVE,213.29,347.16,59.965,1493759703,"274151322000083","219011344069620",29.76,32.00,0,333.33,377.82,108.8,103.1,0.433,934803.2,934803.2,3995,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759719,1930127.00
05/02/2017 17:15,2,3.746,ACTIVE,213.96,352.57,59.965,1493759703,"274151322000076","219011344069620",30.28,31.00,0,333.03,379.92,114.8,108.9,0.442,996475.3,996475.3,3994,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759720,1930128.00
05/02/2017 17:15,2,3.699,ACTIVE,215.77,351.37,59.970,1493759703,"201051344000868","219011344069620",30.06,19.30,0,333.03,389.84,112.7,106.8,0.521,678187.9,678187.9,4023,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759721,1930129.00
05/02/2017 17:15,2,3.809,ACTIVE,213.29,350.17,59.928,1493759703,"274151322000095","219011344069620",30.04,32.40,0,332.73,380.52,115.7,109.8,0.442,986856.2,986856.2,3993,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759721,1930130.00
05/02/2017 17:15,2,3.734,ACTIVE,216.45,360.08,59.959,1493759703,"201051344000988","219011344069620",19.64,20.70,0,318.91,389.84,74.3,69.8,0.628,614842.4,614842.4,4042,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759722,1930131.00
05/02/2017 17:15,2,4.092,ACTIVE,215.77,351.97,59.970,1493759703,"201051344001025","219011344069620",29.96,27.00,0,332.13,393.45,124.1,117.9,0.552,682091.2,682091.2,4033,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759723,1930132.00
05/02/2017 17:15,2,3.691,ACTIVE,216.45,351.97,59.949,1493759703,"201051344000458","219011344069620",30.18,22.00,0,334.84,394.35,112.9,107.0,0.535,690377.2,690377.2,4010,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759724,1930133.00
05/02/2017 17:15,2,3.672,ALERT,217.13,353.77,59.965,1493759703,"201051344000853","219011344069620",30.55,20.00,0,301.17,412.38,113.7,107.8,0.535,690891.1,690891.1,4012,0,0,0,L,1122011218,0,123.81,123.81,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759726,1930134.00
05/02/2017 17:15,2,4.012,ACTIVE,215.09,352.27,59.965,1493759703,"201051344000685","219011344069620",29.86,25.30,0,332.43,392.25,121.4,115.2,0.601,682954.5,682954.5,4032,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759727,1930135.00
05/02/2017 17:15,2,4.016,ACTIVE,216.00,354.07,59.949,1493759703,"201051344000917","219011344069620",30.12,26.30,0,331.83,393.45,122.5,116.3,0.557,679648.8,679648.8,4023,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759728,1930136.00
05/02/2017 17:15,2,4.027,ACTIVE,215.32,351.97,59.959,1493759703,"201051344001145","219011344069620",30.02,23.80,0,331.53,393.45,122.4,116.2,0.561,687511.4,687511.4,4013,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759729,1930137.00
05/02/2017 17:15,2,3.955,ACTIVE,216.00,352.27,59.970,1493759703,"201051344000651","219011344069620",30.28,27.30,0,333.93,395.25,121.2,115.1,0.561,675954.2,675954.2,4031,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759729,1930138.00
05/02/2017 17:15,2,3.373,ACTIVE,213.06,355.28,59.959,1493759703,"274151322000088","219011344069620",29.42,29.30,0,333.63,376.01,100.5,95.0,0.380,895971.0,895971.0,4000,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759730,1930139.00
05/02/2017 17:15,2,2.381,ACTIVE,214.19,425.91,59.959,1493759703,"274151322000068","219011344069620",39.70,32.60,0,407.57,464.68,95.4,90.1,0.358,772014.1,772014.1,4144,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759731,1930140.00
05/02/2017 17:15,2,4.004,ACTIVE,215.77,352.27,60.007,1493759703,"201051344001135","219011344069620",29.70,28.50,0,332.13,392.25,120.4,114.3,0.557,671621.2,671621.2,4025,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759732,1930141.00
05/02/2017 17:15,2,3.705,ACTIVE,215.54,349.86,59.965,1493759703,"201051344000594","219011344069620",30.00,26.30,0,332.13,390.14,112.6,106.7,0.517,692376.7,692376.7,4022,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759734,1930142.00
05/02/2017 17:15,2,3.965,ACTIVE,216.00,350.47,59.959,1493759703,"201051344001203","219011344069620",30.30,26.00,0,333.93,394.95,121.6,115.4,0.575,680536.5,680536.5,4034,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759735,1930143.00
05/02/2017 17:15,2,3.451,ACTIVE,213.29,343.25,59.959,1493759703,"274151322000054","219011344069620",28.86,30.80,0,333.33,376.31,100.8,95.4,0.384,914016.6,914016.6,3991,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759736,1930144.00
05/02/2017 17:15,2,3.658,ACTIVE,216.22,351.37,59.965,1493759703,"201051344000867","219011344069620",30.32,22.00,0,333.03,389.54,112.3,106.5,0.513,677112.4,677112.4,4035,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759736,1930145.00
05/02/2017 17:15,2,3.896,ACTIVE,216.00,352.87,59.981,1493759703,"201051344001093","219011344069620",30.22,24.80,0,333.03,391.34,119.3,113.2,0.544,679392.6,679392.6,4026,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759737,1930146.00
05/02/2017 17:15,2,3.623,ACTIVE,216.45,352.87,59.959,1493759703,"201051344000900","219011344069620",30.89,18.70,0,333.03,394.35,113.3,107.5,0.526,698513.1,698513.1,4012,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759738,1930147.00
05/02/2017 17:15,2,3.602,ALERT,216.45,351.37,59.965,1493759703,"201051344000648","219011344069620",30.49,19.80,0,300.57,408.18,111.2,105.4,0.517,687823.3,687823.3,4012,0,0,0,L,1122011218,0,122.91,123.81,0002,15,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759740,1930148.00
05/02/2017 17:15,2,3.717,ALERT,216.67,353.17,59.965,1493759703,"201051344000569","219011344069620",30.40,21.00,0,293.96,410.88,114.5,108.6,0.535,700868.1,700868.1,4003,0,0,0,L,1122011218,0,122.91,123.81,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759742,1930149.00
05/02/2017 17:15,2,3.697,ALERT,216.67,352.87,59.944,1493759703,"201051344000983","219011344069620",30.71,20.30,0,282.84,413.29,115.1,109.2,0.544,691318.8,691318.8,4013,0,0,0,L,1122011218,0,123.36,123.36,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759744,1930150.00
05/02/2017 17:15,2,3.740,ACTIVE,216.67,352.87,59.991,1493759703,"201051344001158","219011344069620",29.90,22.30,0,334.54,393.75,113.3,107.4,0.530,676891.8,676891.8,4023,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759745,1930151.00
05/02/2017 17:15,2,3.668,ALERT,216.90,353.17,59.959,1493759703,"201051344000576","219011344069620",30.55,19.00,0,301.47,408.48,113.6,107.7,0.530,691554.1,691554.1,4009,0,0,0,L,1122011218,0,123.59,123.36,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759746,1930152.00
05/02/2017 17:15,2,3.561,ACTIVE,213.51,344.15,59.949,1493759703,"274151322000087","219011344069620",29.36,38.40,0,333.03,376.62,105.8,100.2,0.389,886226.8,886226.8,4072,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493759747,1930153.00
05/02/2017 17:30,2,3.984,ACTIVE,217.35,353.77,60.002,1493760603,"201051344000645","219011344069620",30.18,19.80,0,335.14,384.43,121.8,115.6,0.552,690440.9,690440.9,4008,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760604,1930154.00
05/02/2017 17:30,2,3.789,ACTIVE,213.96,344.15,59.970,1493760603,"274151322000085","219011344069620",28.47,31.30,0,333.63,370.00,109.3,103.6,0.415,910971.9,910971.9,3987,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760605,1930155.00
05/02/2017 17:30,2,3.996,ACTIVE,216.90,354.37,59.944,1493760603,"201051344000633","219011344069620",30.14,21.80,0,333.03,384.43,121.9,115.7,0.579,676683.8,676683.8,4036,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760606,1930156.00
05/02/2017 17:30,2,3.973,ACTIVE,217.35,353.77,59.959,1493760603,"201051344000469","219011344069620",30.30,18.70,0,334.54,384.73,121.8,115.7,0.575,679679.8,679679.8,4022,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760607,1930157.00
05/02/2017 17:30,2,4.438,ACTIVE,215.54,353.77,59.938,1493760603,"201051344000646","219011344069620",29.90,24.80,0,332.43,387.44,134.3,127.7,0.632,673280.9,673280.9,4030,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760608,1930158.00
05/02/2017 17:30,2,3.814,ACTIVE,213.74,352.27,59.970,1493760603,"274151322000052","219011344069620",30.02,30.30,0,333.33,372.41,115.8,109.9,0.455,944367.5,944367.5,3996,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760609,1930159.00
05/02/2017 17:30,2,4.652,ACTIVE,216.45,354.67,59.965,1493760603,"201051344000585","219011344069620",29.92,24.80,0,332.73,388.94,140.9,134.1,0.663,684450.5,684450.5,4030,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760610,1930160.00
05/02/2017 17:30,2,4.451,ACTIVE,215.32,353.47,60.012,1493760603,"201051344001230","219011344069620",29.70,23.30,0,333.03,387.14,133.9,127.4,0.628,677777.8,677777.8,4025,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760610,1930161.00
05/02/2017 17:30,2,4.453,ACTIVE,216.67,354.97,59.991,1493760603,"201051344000582","219011344069620",29.92,26.80,0,333.03,388.64,134.9,128.3,0.619,667658.4,667658.4,4023,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760611,1930162.00
05/02/2017 17:30,2,4.355,ACTIVE,215.54,352.27,59.975,1493760603,"201051344000955","219011344069620",30.12,27.30,0,332.73,386.23,132.8,126.3,0.614,686177.8,686177.8,4033,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760612,1930163.00
05/02/2017 17:30,2,2.557,ACTIVE,213.74,430.42,59.965,1493760603,"274151322000094","219011344069620",40.45,31.30,0,408.18,464.08,104.2,98.7,0.398,771693.9,771693.9,4129,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760613,1930164.00
05/02/2017 17:30,2,4.021,ACTIVE,217.35,353.47,59.965,1493760603,"201051344000579","219011344069620",30.10,24.00,0,335.14,385.63,122.6,116.4,0.570,697305.5,697305.5,4018,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760614,1930165.00
05/02/2017 17:30,2,4.488,ACTIVE,215.54,351.67,59.975,1493760603,"201051344000890","219011344069620",29.86,24.30,0,332.73,387.74,135.7,129.1,0.619,680045.1,680045.1,4034,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760615,1930166.00
05/02/2017 17:30,2,4.373,ACTIVE,216.22,353.77,59.975,1493760603,"201051344000438","219011344069620",30.49,26.00,0,332.13,387.44,135.1,128.4,0.632,682843.8,682843.8,4024,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760616,1930167.00
05/02/2017 17:30,2,4.342,ACTIVE,215.77,348.36,59.986,1493760603,"201051344000417","219011344069620",19.86,24.00,0,333.93,371.51,87.3,82.4,0.411,639907.8,639907.8,4049,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760617,1930168.00
05/02/2017 17:30,2,3.934,ACTIVE,213.51,357.38,59.981,1493760603,"274151322000083","219011344069620",29.72,31.30,0,332.73,372.11,118.3,112.3,0.473,934832.1,934832.1,3996,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760618,1930169.00
05/02/2017 17:30,2,4.062,ACTIVE,214.41,359.48,59.965,1493760603,"274151322000076","219011344069620",30.36,30.30,0,334.54,375.11,124.8,118.5,0.486,996505.9,996505.9,3995,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760619,1930170.00
05/02/2017 17:30,2,3.951,ACTIVE,216.45,353.17,59.981,1493760603,"201051344000868","219011344069620",30.38,19.00,0,332.73,383.83,121.5,115.3,0.561,678217.9,678217.9,4024,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760620,1930171.00
05/02/2017 17:30,2,4.121,ACTIVE,213.51,349.56,59.981,1493760603,"274151322000095","219011344069620",30.42,31.50,0,333.03,372.41,127.0,120.6,0.482,986887.3,986887.3,3994,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760621,1930172.00
05/02/2017 17:30,2,4.021,ACTIVE,217.35,351.37,59.965,1493760603,"201051344000988","219011344069620",19.76,20.30,0,319.51,392.55,80.5,75.8,0.371,614862.1,614862.1,4043,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760621,1930173.00
05/02/2017 17:30,2,4.545,ACTIVE,216.22,352.87,59.981,1493760603,"201051344001025","219011344069620",30.10,26.00,0,333.03,388.34,138.5,131.8,0.628,682124.9,682124.9,4034,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760622,1930174.00
05/02/2017 17:30,2,3.988,ACTIVE,217.13,353.77,59.970,1493760603,"201051344000458","219011344069620",30.36,21.50,0,334.84,384.73,122.7,116.5,0.588,690407.5,690407.5,4011,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760623,1930175.00
05/02/2017 17:30,2,3.994,ACTIVE,217.80,355.88,59.965,1493760603,"201051344000853","219011344069620",30.55,19.30,0,338.14,388.34,123.5,117.3,0.579,690921.7,690921.7,4014,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760624,1930176.00
05/02/2017 17:30,2,4.500,ACTIVE,215.54,352.87,59.975,1493760603,"201051344000685","219011344069620",29.88,24.50,0,332.73,387.44,136.2,129.5,0.667,682987.6,682987.6,4033,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760625,1930177.00
05/02/2017 17:30,2,4.463,ACTIVE,216.45,354.37,59.986,1493760603,"201051344000917","219011344069620",30.38,25.80,0,332.13,388.64,137.4,130.7,0.641,679682.3,679682.3,4024,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760626,1930178.00
05/02/2017 17:30,2,4.529,ACTIVE,215.54,354.37,59.959,1493760603,"201051344001145","219011344069620",30.08,23.30,0,332.73,387.74,138.0,131.3,0.636,687545.0,687545.0,4014,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760627,1930179.00
05/02/2017 17:30,2,4.496,ACTIVE,216.45,354.07,59.959,1493760603,"201051344000651","219011344069620",30.02,26.50,0,332.13,388.64,136.6,129.9,0.628,675987.6,675987.6,4032,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760628,1930180.00
05/02/2017 17:30,2,3.688,ACTIVE,213.51,345.06,59.965,1493760603,"274151322000088","219011344069620",29.62,28.00,0,333.03,368.50,110.6,104.8,0.415,895998.1,895998.1,4001,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760629,1930181.00
05/02/2017 17:30,2,2.611,ACTIVE,214.41,430.12,59.959,1493760603,"274151322000068","219011344069620",40.06,31.80,0,411.48,460.47,105.8,100.2,0.398,772040.0,772040.0,4145,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760629,1930182.00
05/02/2017 17:30,2,4.453,ACTIVE,216.00,352.87,60.002,1493760603,"201051344001135","219011344069620",29.86,27.30,0,333.03,387.14,134.5,127.9,0.623,671654.1,671654.1,4026,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760630,1930183.00
05/02/2017 17:30,2,3.986,ACTIVE,216.00,352.57,59.959,1493760603,"201051344000594","219011344069620",30.26,25.30,0,333.03,385.03,122.1,116.0,0.561,692407.0,692407.0,4023,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760631,1930184.00
05/02/2017 17:30,2,4.391,ACTIVE,216.45,354.67,59.917,1493760603,"201051344001203","219011344069620",30.26,25.50,0,334.24,388.34,134.6,128.0,0.632,680569.6,680569.6,4035,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760632,1930185.00
05/02/2017 17:30,2,3.721,ACTIVE,213.74,342.95,59.949,1493760603,"274151322000054","219011344069620",29.20,30.00,0,333.03,369.10,110.1,104.3,0.411,914043.7,914043.7,3992,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760633,1930186.00
05/02/2017 17:30,2,3.943,ACTIVE,216.67,351.67,59.959,1493760603,"201051344000867","219011344069620",30.22,21.50,0,333.93,383.23,120.7,114.6,0.544,677142.4,677142.4,4036,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760634,1930187.00
05/02/2017 17:30,2,4.264,ACTIVE,216.22,354.07,59.970,1493760603,"201051344001093","219011344069620",30.28,24.00,0,332.73,386.23,130.8,124.3,0.614,679424.8,679424.8,4027,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760635,1930188.00
05/02/2017 17:30,2,3.889,ACTIVE,216.90,353.47,59.959,1493760603,"201051344000900","219011344069620",30.79,18.30,0,333.93,384.43,121.3,115.2,0.557,698543.3,698543.3,4013,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760636,1930189.00
05/02/2017 17:30,2,3.861,ACTIVE,216.90,352.27,59.933,1493760603,"201051344000648","219011344069620",30.30,19.50,0,335.14,384.13,118.5,112.4,0.552,687852.8,687852.8,4014,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760637,1930190.00
05/02/2017 17:30,2,3.932,ACTIVE,217.13,353.77,59.965,1493760603,"201051344000569","219011344069620",30.61,20.30,0,334.84,385.63,122.0,115.8,0.570,700898.4,700898.4,4005,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760638,1930191.00
05/02/2017 17:30,2,3.941,ACTIVE,217.35,353.47,59.965,1493760603,"201051344000983","219011344069620",30.57,19.50,0,333.93,385.33,122.0,115.8,0.579,691349.2,691349.2,4015,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760639,1930192.00
05/02/2017 17:30,2,3.947,ACTIVE,217.35,353.17,59.975,1493760603,"201051344001158","219011344069620",29.94,21.30,0,335.44,384.43,119.7,113.6,0.557,676921.6,676921.6,4024,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760640,1930193.00
05/02/2017 17:30,2,3.859,ACTIVE,217.35,354.97,59.981,1493760603,"201051344000576","219011344069620",30.51,18.70,0,335.44,385.63,119.3,113.2,0.552,691583.9,691583.9,4011,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760641,1930194.00
05/02/2017 17:30,2,3.752,ACTIVE,213.74,356.18,59.959,1493760603,"274151322000087","219011344069620",29.56,38.40,0,333.03,369.70,112.4,106.5,0.411,886254.6,886254.6,4073,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493760642,1930195.00
05/02/2017 17:45,2,2.979,ACTIVE,216.22,349.56,59.922,1493761503,"201051344000645","219011344069620",30.38,18.00,0,335.44,381.42,91.7,86.6,0.415,690463.7,690463.7,4009,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761504,1930196.00
05/02/2017 17:45,2,2.811,ACTIVE,213.51,341.75,59.954,1493761503,"274151322000085","219011344069620",29.16,28.80,0,329.43,376.92,83.0,78.2,0.309,910992.4,910992.4,3988,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761505,1930197.00
05/02/2017 17:45,2,3.023,ACTIVE,215.77,350.17,59.959,1493761503,"201051344000633","219011344069620",30.12,20.30,0,334.24,381.42,92.3,87.1,0.438,676706.7,676706.7,4037,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761506,1930198.00
05/02/2017 17:45,2,2.994,ACTIVE,216.22,350.17,59.954,1493761503,"201051344000469","219011344069620",30.34,18.00,0,334.54,381.42,92.0,86.9,0.442,679702.7,679702.7,4023,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761507,1930199.00
05/02/2017 17:45,2,3.383,ACTIVE,214.64,348.36,59.965,1493761503,"201051344000646","219011344069620",30.06,23.30,0,332.73,384.43,103.0,97.5,0.491,673306.3,673306.3,4031,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761508,1930200.00
05/02/2017 17:45,2,2.854,ACTIVE,212.83,352.87,59.954,1493761503,"274151322000052","219011344069620",30.26,28.30,0,327.62,377.82,87.4,82.4,0.340,944389.1,944389.1,3997,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761509,1930201.00
05/02/2017 17:45,2,3.531,ACTIVE,215.54,350.77,59.954,1493761503,"201051344000585","219011344069620",30.26,23.80,0,332.73,385.03,108.2,102.5,0.521,684477.3,684477.3,4031,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761510,1930202.00
05/02/2017 17:45,2,3.328,ACTIVE,214.64,348.06,59.959,1493761503,"201051344001230","219011344069620",30.34,22.50,0,333.03,383.83,102.3,96.8,0.473,677803.2,677803.2,4026,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761511,1930203.00
05/02/2017 17:45,2,3.355,ACTIVE,215.77,349.56,59.959,1493761503,"201051344000582","219011344069620",30.24,25.30,0,332.43,384.73,102.8,97.3,0.491,667684.0,667684.0,4024,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761512,1930204.00
05/02/2017 17:45,2,3.303,ACTIVE,214.64,348.66,59.959,1493761503,"201051344000955","219011344069620",30.30,25.80,0,333.03,383.83,101.4,96.0,0.477,686202.9,686202.9,4034,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761513,1930205.00
05/02/2017 17:45,2,1.900,ACTIVE,213.29,438.53,59.965,1493761503,"274151322000094","219011344069620",40.35,28.80,0,400.96,473.40,76.8,72.2,0.552,771713.3,771713.3,4130,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761514,1930206.00
05/02/2017 17:45,2,2.994,ACTIVE,216.22,350.47,59.933,1493761503,"201051344000579","219011344069620",30.40,22.50,0,335.14,381.12,92.2,87.0,0.424,697328.6,697328.6,4019,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761515,1930207.00
05/02/2017 17:45,2,3.377,ACTIVE,214.64,347.76,59.965,1493761503,"201051344000890","219011344069620",30.16,23.00,0,332.73,385.03,103.2,97.7,0.468,680070.8,680070.8,4035,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761516,1930208.00
05/02/2017 17:45,2,3.307,ACTIVE,215.32,349.86,59.965,1493761503,"201051344000438","219011344069620",30.57,24.80,0,333.63,384.13,102.4,96.9,0.477,682869.2,682869.2,4025,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761517,1930209.00
05/02/2017 17:45,2,3.322,ACTIVE,214.87,354.07,59.954,1493761503,"201051344000417","219011344069620",19.72,21.30,0,319.51,388.34,66.4,62.1,0.570,639924.2,639924.2,4050,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761517,1930210.00
05/02/2017 17:45,2,2.877,ACTIVE,213.06,341.45,59.954,1493761503,"274151322000083","219011344069620",30.18,28.80,0,332.73,367.30,87.8,82.9,0.345,934854.2,934854.2,3997,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761519,1930211.00
05/02/2017 17:45,2,2.977,ACTIVE,213.96,352.27,59.959,1493761503,"274151322000076","219011344069620",30.83,27.80,0,334.54,371.51,92.8,87.7,0.362,996529.2,996529.2,3996,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761519,1930212.00
05/02/2017 17:45,2,2.943,ACTIVE,215.32,348.36,59.965,1493761503,"201051344000868","219011344069620",30.26,17.80,0,333.93,379.92,90.2,85.1,0.415,678240.6,678240.6,4025,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761520,1930213.00
05/02/2017 17:45,2,3.041,ACTIVE,213.06,342.05,59.959,1493761503,"274151322000095","219011344069620",30.57,29.00,0,333.33,369.40,94.2,88.9,0.354,986911.0,986911.0,3995,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761521,1930214.00
05/02/2017 17:45,2,2.973,ACTIVE,215.77,355.28,59.970,1493761503,"201051344000988","219011344069620",19.82,17.50,0,317.40,391.94,59.7,55.7,0.499,614877.0,614877.0,4044,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761522,1930215.00
05/02/2017 17:45,2,3.387,ACTIVE,215.32,348.66,59.965,1493761503,"201051344001025","219011344069620",30.42,24.80,0,333.63,384.73,104.4,98.8,0.477,682151.1,682151.1,4035,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761523,1930216.00
05/02/2017 17:45,2,2.936,ACTIVE,216.00,348.96,59.975,1493761503,"201051344000458","219011344069620",30.55,20.00,0,334.84,381.73,90.9,85.8,0.433,690430.4,690430.4,4012,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761524,1930217.00
05/02/2017 17:45,2,2.947,ACTIVE,216.45,350.47,59.975,1493761503,"201051344000853","219011344069620",30.61,18.70,0,338.44,383.53,91.5,86.3,0.429,690944.8,690944.8,4015,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761525,1930218.00
05/02/2017 17:45,2,3.338,ACTIVE,214.87,350.77,59.959,1493761503,"201051344000685","219011344069620",30.20,23.80,0,331.83,384.13,102.1,96.6,0.495,683013.2,683013.2,4034,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761526,1930219.00
05/02/2017 17:45,2,3.359,ACTIVE,214.87,349.86,59.928,1493761503,"201051344001145","219011344069620",30.36,22.50,0,333.63,385.03,103.4,97.8,0.482,687570.9,687570.9,4015,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761528,1930220.00
05/02/2017 17:45,2,3.377,ACTIVE,215.54,349.56,59.986,1493761503,"201051344000651","219011344069620",30.06,25.30,0,333.33,384.13,102.8,97.3,0.464,676013.3,676013.3,4033,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761529,1930221.00
05/02/2017 17:45,2,2.730,ACTIVE,213.06,348.36,59.965,1493761503,"274151322000088","219011344069620",29.56,26.50,0,328.82,377.82,81.8,77.0,0.305,896018.7,896018.7,4002,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761530,1930222.00
05/02/2017 17:45,2,1.934,ACTIVE,213.74,430.12,59.959,1493761503,"274151322000068","219011344069620",40.02,29.50,0,405.17,476.10,78.0,73.3,0.535,772059.5,772059.5,4146,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761530,1930223.00
05/02/2017 17:45,2,3.375,ACTIVE,215.09,347.46,59.954,1493761503,"201051344001135","219011344069620",29.66,26.30,0,333.33,383.53,101.4,95.9,0.468,671679.6,671679.6,4027,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761531,1930224.00
05/02/2017 17:45,2,2.963,ACTIVE,215.09,348.36,59.954,1493761503,"201051344000594","219011344069620",30.20,23.50,0,332.73,380.52,90.6,85.5,0.415,692429.9,692429.9,4024,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761532,1930225.00
05/02/2017 17:45,2,3.314,ACTIVE,215.54,348.96,59.959,1493761503,"201051344001203","219011344069620",30.18,24.50,0,333.63,384.43,101.3,95.8,0.491,680595.0,680595.0,4036,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761533,1930226.00
05/02/2017 17:45,2,2.744,ACTIVE,213.06,341.15,59.938,1493761503,"274151322000054","219011344069620",29.44,27.30,0,327.02,378.42,81.9,77.1,0.305,914064.3,914064.3,3993,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761534,1930227.00
05/02/2017 17:45,2,2.918,ACTIVE,215.77,348.06,60.007,1493761503,"201051344000867","219011344069620",30.26,20.30,0,333.63,379.62,89.4,84.4,0.407,677165.1,677165.1,4037,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761535,1930228.00
05/02/2017 17:45,2,3.197,ACTIVE,215.54,349.56,59.954,1493761503,"201051344001093","219011344069620",30.30,23.30,0,333.33,382.33,98.1,92.8,0.446,679449.5,679449.5,4028,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761536,1930229.00
05/02/2017 17:45,2,2.887,ACTIVE,215.77,349.56,59.959,1493761503,"201051344000900","219011344069620",30.49,17.80,0,334.24,380.82,89.2,84.2,0.411,698566.0,698566.0,4014,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761537,1930230.00
05/02/2017 17:45,2,2.840,ACTIVE,215.77,348.96,59.954,1493761503,"201051344000648","219011344069620",30.42,17.80,0,334.84,379.92,87.5,82.5,0.407,687875.0,687875.0,4015,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761538,1930231.00
