ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 17:45,2,2.904,ACTIVE,216.00,348.96,59.917,1493761503,"201051344000569","219011344069620",30.53,19.30,0,334.24,380.52,89.8,84.7,0.429,700921.3,700921.3,4006,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761539,1930232.00
05/02/2017 17:45,2,2.910,ACTIVE,216.00,348.06,59.954,1493761503,"201051344000983","219011344069620",30.53,19.00,0,334.24,380.22,90.1,85.0,0.429,691372.1,691372.1,4016,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761540,1930233.00
05/02/2017 17:45,2,2.869,ACTIVE,216.00,349.56,59.912,1493761503,"201051344001158","219011344069620",30.38,20.00,0,334.84,380.82,88.3,83.3,0.407,676944.1,676944.1,4025,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761541,1930234.00
05/02/2017 17:45,2,2.852,ACTIVE,216.22,349.86,59.959,1493761503,"201051344000576","219011344069620",30.32,17.50,0,334.84,380.22,87.6,82.6,0.402,691606.2,691606.2,4012,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761541,1930235.00
05/02/2017 17:45,2,2.754,ACTIVE,213.29,340.55,59.944,1493761503,"274151322000087","219011344069620",29.56,36.50,0,328.82,377.52,82.5,77.7,0.301,886275.6,886275.6,4074,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761542,1930236.00
05/02/2017 17:45,2,3.291,ACTIVE,215.54,348.96,59.965,1493761503,"201051344000917","219011344069620",30.40,24.50,0,332.43,384.73,101.3,95.8,0.468,679708.6,679708.6,4025,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493761543,1930237.00
05/02/2017 18:00,2,2.451,ACTIVE,215.77,360.69,60.039,1493762403,"201051344000645","219011344069620",30.22,17.80,0,319.51,389.84,75.0,70.4,0.605,690484.2,690484.2,4010,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762404,1930238.00
05/02/2017 18:00,2,2.297,ACTIVE,212.61,356.48,59.996,1493762403,"274151322000085","219011344069620",29.26,26.00,0,327.62,376.62,68.1,63.8,0.464,911010.9,911010.9,3989,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762405,1930239.00
05/02/2017 18:00,2,2.469,ACTIVE,215.54,361.89,60.007,1493762403,"201051344000633","219011344069620",30.28,19.50,0,319.51,391.04,75.7,71.1,0.636,676727.4,676727.4,4038,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762406,1930240.00
05/02/2017 18:00,2,2.471,ACTIVE,215.77,361.29,60.018,1493762403,"201051344000469","219011344069620",30.18,17.30,0,317.10,390.44,75.5,71.0,0.632,679723.3,679723.3,4024,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762407,1930241.00
05/02/2017 18:00,2,2.848,ACTIVE,214.41,347.16,60.007,1493762403,"201051344000646","219011344069620",30.08,22.50,0,333.03,376.62,86.8,81.8,0.407,673329.8,673329.8,4032,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762408,1930242.00
05/02/2017 18:00,2,2.355,ACTIVE,212.38,348.96,60.007,1493762403,"274151322000052","219011344069620",30.26,25.30,0,328.52,376.01,72.2,67.8,0.513,944408.8,944408.8,3998,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762409,1930243.00
05/02/2017 18:00,2,3.037,ACTIVE,215.09,348.36,59.975,1493762403,"201051344000585","219011344069620",29.86,23.30,0,332.73,378.42,91.8,86.7,0.420,684502.0,684502.0,4032,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762410,1930244.00
05/02/2017 18:00,2,2.809,ACTIVE,214.19,345.66,60.034,1493762403,"201051344001230","219011344069620",30.36,22.00,0,332.73,373.01,86.4,81.5,0.402,677826.5,677826.5,4027,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762411,1930245.00
05/02/2017 18:00,2,2.863,ACTIVE,215.32,349.56,59.991,1493762403,"201051344000582","219011344069620",30.02,24.00,0,333.93,377.52,87.0,82.1,0.411,667707.5,667707.5,4025,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762412,1930246.00
05/02/2017 18:00,2,2.795,ACTIVE,214.41,347.16,60.039,1493762403,"201051344000955","219011344069620",30.32,25.00,0,318.00,387.44,85.8,80.9,0.411,686226.1,686226.1,4035,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762412,1930247.00
05/02/2017 18:00,2,1.564,ACTIVE,212.61,434.63,60.002,1493762403,"274151322000094","219011344069620",40.71,25.50,0,396.15,474.60,64.5,60.3,0.438,771730.7,771730.7,4131,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762413,1930248.00
05/02/2017 18:00,2,2.492,ACTIVE,215.32,360.69,60.012,1493762403,"201051344000579","219011344069620",30.43,21.50,0,320.41,392.55,76.9,72.3,0.636,697349.4,697349.4,4020,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762414,1930249.00
05/02/2017 18:00,2,2.850,ACTIVE,214.19,346.26,60.023,1493762403,"201051344000890","219011344069620",30.53,22.50,0,333.63,376.62,88.1,83.1,0.398,680094.5,680094.5,4036,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762415,1930250.00
05/02/2017 18:00,2,2.848,ACTIVE,214.87,348.96,60.002,1493762403,"201051344000438","219011344069620",30.30,23.50,0,321.31,389.24,87.4,82.4,0.407,682892.7,682892.7,4026,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762416,1930251.00
05/02/2017 18:00,2,2.846,ACTIVE,214.64,351.67,60.039,1493762403,"201051344000417","219011344069620",19.82,20.00,0,332.43,383.83,57.1,53.2,0.486,639939.3,639939.3,4051,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762417,1930252.00
05/02/2017 18:00,2,2.430,ACTIVE,212.61,354.97,60.018,1493762403,"274151322000083","219011344069620",30.06,26.00,0,326.72,376.62,73.9,69.4,0.530,934874.1,934874.1,3998,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762418,1930253.00
05/02/2017 18:00,2,2.523,ACTIVE,213.74,363.99,59.996,1493762403,"274151322000076","219011344069620",30.63,26.00,0,328.52,377.22,78.2,73.6,0.548,996550.3,996550.3,3997,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762419,1930254.00
05/02/2017 18:00,2,2.512,ACTIVE,215.09,359.18,60.023,1493762403,"201051344000868","219011344069620",29.90,17.00,0,318.91,388.64,76.1,71.5,0.623,678261.1,678261.1,4026,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762420,1930255.00
05/02/2017 18:00,2,2.578,ACTIVE,212.38,343.25,60.012,1493762403,"274151322000095","219011344069620",30.63,28.30,0,327.92,376.92,80.1,75.4,0.305,986932.5,986932.5,3996,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762421,1930256.00
05/02/2017 18:00,2,2.562,ACTIVE,215.54,355.58,60.018,1493762403,"201051344000988","219011344069620",19.54,17.00,0,333.63,382.63,50.8,47.1,0.415,614890.4,614890.4,4045,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762421,1930257.00
05/02/2017 18:00,2,2.980,ACTIVE,215.09,347.76,60.012,1493762403,"201051344001025","219011344069620",30.20,23.80,0,334.24,378.12,91.1,86.0,0.415,682175.2,682175.2,4036,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762422,1930258.00
05/02/2017 18:00,2,2.500,ACTIVE,215.54,359.78,60.012,1493762403,"201051344000458","219011344069620",30.51,19.30,0,320.11,394.65,77.2,72.6,0.654,690451.1,690451.1,4013,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762423,1930259.00
05/02/2017 18:00,2,2.521,ACTIVE,216.00,362.49,60.012,1493762403,"201051344000853","219011344069620",30.53,17.50,0,323.11,396.75,78.0,73.4,0.641,690965.6,690965.6,4016,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762424,1930260.00
05/02/2017 18:00,2,2.896,ACTIVE,214.64,348.36,60.002,1493762403,"201051344000685","219011344069620",30.45,22.80,0,332.73,377.22,89.3,84.3,0.429,683036.8,683036.8,4035,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762425,1930261.00
05/02/2017 18:00,2,2.971,ACTIVE,215.09,348.36,60.007,1493762403,"201051344000917","219011344069620",30.02,24.00,0,333.03,377.82,90.3,85.2,0.415,679732.0,679732.0,4026,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762426,1930262.00
05/02/2017 18:00,2,2.951,ACTIVE,214.64,348.96,59.991,1493762403,"201051344001145","219011344069620",30.36,21.50,0,333.63,377.22,90.7,85.6,0.424,687594.8,687594.8,4016,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762427,1930263.00
05/02/2017 18:00,2,2.959,ACTIVE,215.54,347.46,59.981,1493762403,"201051344000651","219011344069620",30.06,24.30,0,333.03,376.92,90.1,85.0,0.424,676037.1,676037.1,4034,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762428,1930264.00
05/02/2017 18:00,2,2.309,ACTIVE,212.38,361.29,60.012,1493762403,"274151322000088","219011344069620",29.72,23.80,0,327.92,376.92,69.5,65.2,0.473,896037.2,896037.2,4003,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762429,1930265.00
05/02/2017 18:00,2,1.646,ACTIVE,213.74,438.23,60.002,1493762403,"274151322000068","219011344069620",40.10,25.80,0,408.78,477.31,66.9,62.6,0.460,772077.1,772077.1,4147,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762430,1930266.00
05/02/2017 18:00,2,2.904,ACTIVE,214.87,346.56,60.023,1493762403,"201051344001135","219011344069620",30.34,24.80,0,333.33,376.31,89.2,84.2,0.415,671703.1,671703.1,4028,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762430,1930267.00
05/02/2017 18:00,2,2.525,ACTIVE,214.87,360.08,60.012,1493762403,"201051344000594","219011344069620",30.42,22.00,0,318.00,389.54,77.8,73.2,0.645,692450.6,692450.6,4025,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762431,1930268.00
05/02/2017 18:00,2,2.939,ACTIVE,215.32,347.76,60.055,1493762403,"201051344001203","219011344069620",29.92,23.30,0,333.33,376.31,89.1,84.1,0.411,680618.5,680618.5,4037,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762433,1930269.00
05/02/2017 18:00,2,2.352,ACTIVE,212.61,350.17,60.012,1493762403,"274151322000054","219011344069620",29.58,25.00,0,327.02,378.12,70.3,66.0,0.482,914083.0,914083.0,3994,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762434,1930270.00
05/02/2017 18:00,2,2.516,ACTIVE,215.54,359.48,60.012,1493762403,"201051344000867","219011344069620",30.26,19.30,0,319.21,389.84,77.1,72.5,0.628,677185.6,677185.6,4038,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762435,1930271.00
05/02/2017 18:00,2,2.803,ACTIVE,215.32,348.66,59.954,1493762403,"201051344001093","219011344069620",30.51,22.00,0,333.93,376.01,86.7,81.7,0.389,679472.4,679472.4,4029,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762436,1930272.00
05/02/2017 18:00,2,2.473,ACTIVE,215.32,360.99,60.002,1493762403,"201051344000900","219011344069620",30.73,16.70,0,317.10,394.65,77.0,72.4,0.641,698586.5,698586.5,4015,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762437,1930273.00
05/02/2017 18:00,2,2.434,ACTIVE,215.54,359.48,60.002,1493762403,"201051344000648","219011344069620",30.67,17.30,0,317.70,389.84,75.6,71.0,0.614,687895.1,687895.1,4016,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762438,1930274.00
05/02/2017 18:00,2,2.506,ACTIVE,215.77,360.69,60.007,1493762403,"201051344000569","219011344069620",30.75,18.00,0,319.21,391.04,78.1,73.5,0.641,700942.0,700942.0,4007,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762439,1930275.00
05/02/2017 18:00,2,2.516,ACTIVE,215.54,361.29,59.996,1493762403,"201051344000983","219011344069620",30.81,17.80,0,318.91,391.04,78.5,73.8,0.672,691392.9,691392.9,4017,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762440,1930276.00
05/02/2017 18:00,2,2.549,ACTIVE,215.32,360.38,60.007,1493762403,"201051344001158","219011344069620",29.82,19.30,0,318.61,393.45,77.0,72.4,0.645,676964.5,676964.5,4026,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762441,1930277.00
05/02/2017 18:00,2,2.494,ACTIVE,215.77,360.99,60.007,1493762403,"201051344000576","219011344069620",30.28,16.70,0,317.70,393.45,76.5,71.9,0.636,691626.5,691626.5,4013,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762442,1930278.00
05/02/2017 18:00,2,2.402,ACTIVE,213.06,353.77,60.007,1493762403,"274151322000087","219011344069620",29.76,32.40,0,327.92,375.41,72.3,67.9,0.491,886294.7,886294.7,4075,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493762442,1930279.00
05/02/2017 18:15,2,2.035,ACTIVE,215.09,354.97,59.981,1493763303,"201051344000645","219011344069620",29.86,16.70,0,336.64,394.35,61.5,57.5,0.499,690500.3,690500.3,4011,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763304,1930280.00
05/02/2017 18:15,2,1.883,ACTIVE,212.61,343.55,59.981,1493763303,"274151322000085","219011344069620",29.54,23.00,0,333.03,373.61,56.4,52.5,0.371,911025.5,911025.5,3990,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763305,1930281.00
05/02/2017 18:15,2,2.041,ACTIVE,214.87,355.88,59.991,1493763303,"201051344000633","219011344069620",30.36,17.80,0,335.14,395.55,62.8,58.7,0.530,676743.7,676743.7,4039,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763306,1930282.00
05/02/2017 18:15,2,2.033,ACTIVE,214.87,355.88,59.991,1493763303,"201051344000469","219011344069620",30.26,16.00,0,335.74,391.94,62.4,58.3,0.521,679739.6,679739.6,4025,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763307,1930283.00
05/02/2017 18:15,2,2.441,ACTIVE,213.96,357.68,59.970,1493763303,"201051344000646","219011344069620",30.14,19.80,0,319.81,388.64,74.5,70.0,0.632,673348.9,673348.9,4033,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763308,1930284.00
05/02/2017 18:15,2,1.932,ACTIVE,212.16,344.15,59.986,1493763303,"274151322000052","219011344069620",30.47,21.80,0,332.73,375.11,59.7,55.7,0.415,944424.3,944424.3,3999,0,0,0,L,1151911521,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763308,1930285.00
05/02/2017 18:15,2,2.602,ACTIVE,214.64,347.76,59.986,1493763303,"201051344000585","219011344069620",30.18,21.80,0,333.63,372.11,79.5,74.8,0.371,684522.4,684522.4,4033,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763309,1930286.00
05/02/2017 18:15,2,2.387,ACTIVE,213.74,355.88,59.991,1493763303,"201051344001230","219011344069620",30.53,19.30,0,319.21,387.44,73.8,69.3,0.619,677845.5,677845.5,4028,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763310,1930287.00
05/02/2017 18:15,2,2.455,ACTIVE,214.64,358.88,59.991,1493763303,"201051344000582","219011344069620",30.08,22.00,0,317.40,390.14,74.8,70.3,0.610,667726.7,667726.7,4026,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763311,1930288.00
05/02/2017 18:15,2,2.383,ACTIVE,213.96,356.48,59.917,1493763303,"201051344000955","219011344069620",30.47,22.00,0,320.11,387.44,73.5,69.0,0.623,686244.9,686244.9,4036,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763312,1930289.00
05/02/2017 18:15,2,1.291,ACTIVE,212.38,440.34,59.981,1493763303,"274151322000094","219011344069620",40.51,22.80,0,405.47,462.28,52.6,48.9,0.354,771744.4,771744.4,4132,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763313,1930290.00
05/02/2017 18:15,2,2.076,ACTIVE,214.87,356.18,59.981,1493763303,"201051344000579","219011344069620",30.28,19.30,0,320.71,395.25,63.7,59.5,0.521,697366.0,697366.0,4021,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763314,1930291.00
05/02/2017 18:15,2,2.467,ACTIVE,214.19,356.78,60.018,1493763303,"201051344000890","219011344069620",30.26,19.80,0,321.01,388.04,75.6,71.0,0.619,680113.8,680113.8,4037,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763315,1930292.00
05/02/2017 18:15,2,2.383,ACTIVE,214.41,358.58,59.933,1493763303,"201051344000438","219011344069620",30.95,21.30,0,320.71,389.54,74.7,70.2,0.623,682911.9,682911.9,4027,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763316,1930293.00
05/02/2017 18:15,2,2.445,ACTIVE,214.19,351.07,59.991,1493763303,"201051344000417","219011344069620",19.80,18.70,0,332.13,376.62,49.1,45.4,0.407,639951.7,639951.7,4052,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763317,1930294.00
05/02/2017 18:15,2,2.006,ACTIVE,212.61,356.78,59.986,1493763303,"274151322000083","219011344069620",30.02,23.00,0,332.13,376.01,61.0,56.9,0.433,934889.9,934889.9,3999,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763317,1930295.00
05/02/2017 18:15,2,2.047,ACTIVE,212.83,345.96,59.970,1493763303,"274151322000076","219011344069620",30.95,22.30,0,328.52,378.12,64.2,60.0,0.446,996567.0,996567.0,3998,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763318,1930296.00
05/02/2017 18:15,2,2.023,ACTIVE,214.41,353.17,59.986,1493763303,"201051344000868","219011344069620",30.22,16.00,0,334.54,390.44,62.0,57.9,0.499,678277.2,678277.2,4027,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763319,1930297.00
05/02/2017 18:15,2,2.121,ACTIVE,212.83,350.17,60.002,1493763303,"274151322000095","219011344069620",30.51,23.50,0,327.92,375.71,65.6,61.4,0.442,986949.5,986949.5,3997,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763320,1930298.00
05/02/2017 18:15,2,2.043,ACTIVE,214.64,350.77,59.981,1493763303,"201051344000988","219011344069620",19.90,16.70,0,335.74,378.72,41.2,37.9,0.340,614901.0,614901.0,4046,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763321,1930299.00
05/02/2017 18:15,2,2.527,ACTIVE,214.41,357.38,59.965,1493763303,"201051344001025","219011344069620",30.12,21.50,0,319.21,390.14,77.0,72.4,0.623,682195.0,682195.0,4037,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763322,1930300.00
05/02/2017 18:15,2,2.055,ACTIVE,214.64,354.67,59.991,1493763303,"201051344000458","219011344069620",30.08,17.80,0,336.64,393.75,62.6,58.5,0.530,690467.4,690467.4,4014,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763323,1930301.00
05/02/2017 18:15,2,2.049,ACTIVE,215.32,355.58,59.986,1493763303,"201051344000853","219011344069620",30.43,16.00,0,320.41,398.56,63.2,59.1,0.526,690982.1,690982.1,4017,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763324,1930302.00
05/02/2017 18:15,2,2.410,ACTIVE,214.19,358.58,59.991,1493763303,"201051344000685","219011344069620",30.73,20.30,0,318.91,388.94,75.0,70.5,0.650,683056.1,683056.1,4036,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763325,1930303.00
05/02/2017 18:15,2,2.479,ACTIVE,214.41,358.28,59.938,1493763303,"201051344000917","219011344069620",30.34,21.80,0,316.50,389.84,76.1,71.6,0.645,679751.5,679751.5,4027,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763325,1930304.00
05/02/2017 18:15,2,2.480,ACTIVE,213.96,357.38,59.986,1493763303,"201051344001145","219011344069620",30.34,19.00,0,319.51,389.24,76.2,71.7,0.628,687614.4,687614.4,4017,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763326,1930305.00
05/02/2017 18:15,2,2.486,ACTIVE,214.64,358.28,59.981,1493763303,"201051344000651","219011344069620",30.16,22.30,0,317.40,389.54,75.9,71.4,0.623,676056.6,676056.6,4035,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763327,1930306.00
05/02/2017 18:15,2,1.865,ACTIVE,212.38,349.56,60.007,1493763303,"274151322000088","219011344069620",29.76,21.00,0,332.43,373.31,56.2,52.3,0.376,896051.7,896051.7,4004,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763328,1930307.00
05/02/2017 18:15,2,1.334,ACTIVE,213.74,433.12,59.975,1493763303,"274151322000068","219011344069620",40.02,23.50,0,403.07,468.29,54.1,50.3,0.362,772091.0,772091.0,4148,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763329,1930308.00
05/02/2017 18:15,2,2.467,ACTIVE,214.19,356.78,60.012,1493763303,"201051344001135","219011344069620",30.20,22.50,0,320.11,388.04,75.4,70.9,0.623,671722.3,671722.3,4029,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763330,1930309.00
05/02/2017 18:15,2,2.070,ACTIVE,213.96,354.37,59.981,1493763303,"201051344000594","219011344069620",30.26,19.80,0,318.30,391.04,63.5,59.4,0.526,692467.0,692467.0,4026,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763331,1930310.00
05/02/2017 18:15,2,2.453,ACTIVE,214.64,357.68,59.981,1493763303,"201051344001203","219011344069620",30.22,21.00,0,317.70,390.44,75.1,70.6,0.623,680637.6,680637.6,4038,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763332,1930311.00
05/02/2017 18:15,2,1.920,ACTIVE,212.83,354.37,59.975,1493763303,"274151322000054","219011344069620",29.44,22.00,0,332.43,374.51,57.2,53.3,0.398,914097.7,914097.7,3995,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763333,1930312.00
05/02/2017 18:15,2,2.049,ACTIVE,214.64,354.97,59.986,1493763303,"201051344000867","219011344069620",30.14,17.50,0,335.14,391.04,62.6,58.5,0.513,677201.7,677201.7,4039,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763334,1930313.00
05/02/2017 18:15,2,2.365,ACTIVE,214.64,357.38,59.981,1493763303,"201051344001093","219011344069620",30.34,19.80,0,320.71,388.34,72.7,68.3,0.583,679490.8,679490.8,4030,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763335,1930314.00
05/02/2017 18:15,2,2.021,ACTIVE,214.64,355.28,59.975,1493763303,"201051344000900","219011344069620",30.30,15.50,0,335.14,394.65,62.0,57.9,0.508,698602.5,698602.5,4016,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763336,1930315.00
05/02/2017 18:15,2,1.984,ACTIVE,214.64,354.67,59.981,1493763303,"201051344000648","219011344069620",30.43,15.80,0,336.04,392.55,61.1,57.1,0.499,687910.9,687910.9,4017,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763337,1930316.00
05/02/2017 18:15,2,2.043,ACTIVE,214.64,355.58,59.986,1493763303,"201051344000569","219011344069620",30.55,16.70,0,335.74,392.25,63.2,59.1,0.521,700958.3,700958.3,4008,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763337,1930317.00
05/02/2017 18:15,2,2.055,ACTIVE,214.64,355.28,59.975,1493763303,"201051344000983","219011344069620",30.59,16.70,0,318.91,394.05,63.7,59.5,0.539,691409.3,691409.3,4018,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763338,1930318.00
05/02/2017 18:15,2,2.041,ACTIVE,214.87,355.58,59.981,1493763303,"201051344001158","219011344069620",30.14,17.50,0,335.44,393.75,62.3,58.2,0.517,676980.5,676980.5,4027,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763339,1930319.00
05/02/2017 18:15,2,2.010,ACTIVE,215.32,356.18,59.975,1493763303,"201051344000576","219011344069620",30.12,15.50,0,336.34,393.45,61.3,57.3,0.508,691642.3,691642.3,4014,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763340,1930320.00
05/02/2017 18:15,2,1.924,ACTIVE,212.38,355.88,59.981,1493763303,"274151322000087","219011344069620",30.00,28.30,0,332.43,373.91,58.5,54.5,0.384,886309.7,886309.7,4076,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493763341,1930321.00
05/02/2017 18:30,2,1.541,ACTIVE,214.41,349.86,59.970,1493764203,"201051344000645","219011344069620",30.40,15.50,0,334.24,381.73,47.5,43.9,0.384,690512.4,690512.4,4012,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764204,1930322.00
05/02/2017 18:30,2,1.459,ACTIVE,212.16,340.85,59.981,1493764203,"274151322000085","219011344069620",29.02,21.50,0,331.53,366.10,42.9,39.5,0.283,911036.5,911036.5,3991,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764205,1930323.00
05/02/2017 18:30,2,1.576,ACTIVE,214.41,351.67,59.965,1493764203,"201051344000633","219011344069620",30.30,16.70,0,332.43,382.63,48.4,44.8,0.398,676756.1,676756.1,4040,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764206,1930324.00
05/02/2017 18:30,2,1.547,ACTIVE,214.19,349.86,59.975,1493764203,"201051344000469","219011344069620",30.73,15.30,0,334.24,380.82,48.2,44.6,0.393,679751.9,679751.9,4026,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764207,1930325.00
05/02/2017 18:30,2,1.941,ACTIVE,213.29,352.57,59.986,1493764203,"201051344000646","219011344069620",30.06,18.30,0,332.73,388.64,59.1,55.1,0.499,673363.8,673363.8,4034,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764208,1930326.00
05/02/2017 18:30,2,1.504,ACTIVE,211.93,350.17,59.981,1493764203,"274151322000052","219011344069620",30.08,20.00,0,331.83,367.60,45.8,42.3,0.314,944436.0,944436.0,4000,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764209,1930327.00
05/02/2017 18:30,2,2.045,ACTIVE,213.96,353.47,59.981,1493764203,"201051344000585","219011344069620",30.69,19.50,0,318.91,387.44,63.6,59.4,0.526,684538.4,684538.4,4034,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764210,1930328.00
05/02/2017 18:30,2,1.896,ACTIVE,213.29,350.47,59.986,1493764203,"201051344001230","219011344069620",30.51,17.50,0,331.53,385.63,58.6,54.7,0.486,677860.3,677860.3,4029,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764211,1930329.00
05/02/2017 18:30,2,1.955,ACTIVE,214.19,353.47,59.981,1493764203,"201051344000582","219011344069620",30.02,20.00,0,333.33,388.64,59.5,55.5,0.486,667741.6,667741.6,4027,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764212,1930330.00
05/02/2017 18:30,2,1.893,ACTIVE,213.29,351.67,59.986,1493764203,"201051344000955","219011344069620",30.43,20.30,0,331.83,385.63,58.4,54.4,0.491,686259.6,686259.6,4037,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764213,1930331.00
05/02/2017 18:30,2,1.012,ACTIVE,212.83,423.81,59.996,1493764203,"274151322000094","219011344069620",39.38,22.00,0,332.43,463.48,40.3,37.0,0.270,771754.6,771754.6,4133,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764214,1930332.00
05/02/2017 18:30,2,1.602,ACTIVE,214.19,350.17,59.981,1493764203,"201051344000579","219011344069620",30.49,17.80,0,333.93,381.42,49.5,45.9,0.398,697378.6,697378.6,4022,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764215,1930333.00
05/02/2017 18:30,2,1.955,ACTIVE,213.29,350.77,59.991,1493764203,"201051344000890","219011344069620",30.53,18.30,0,332.43,387.44,60.5,56.5,0.482,680129.0,680129.0,4038,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764216,1930334.00
05/02/2017 18:30,2,1.902,ACTIVE,213.74,352.27,59.959,1493764203,"201051344000438","219011344069620",30.83,19.50,0,333.03,388.34,59.4,55.4,0.491,682926.8,682926.8,4028,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764217,1930335.00
05/02/2017 18:30,2,1.961,ACTIVE,213.74,347.16,59.981,1493764203,"201051344000417","219011344069620",19.72,17.80,0,332.13,370.90,39.2,35.9,0.318,639961.3,639961.3,4053,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764218,1930336.00
05/02/2017 18:30,2,1.529,ACTIVE,211.93,347.76,59.991,1493764203,"274151322000083","219011344069620",30.22,21.00,0,331.23,368.50,46.9,43.3,0.327,934901.9,934901.9,4000,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764219,1930337.00
05/02/2017 18:30,2,1.598,ACTIVE,213.06,353.17,60.002,1493764203,"274151322000076","219011344069620",30.43,20.30,0,331.83,370.90,49.3,45.6,0.349,996579.6,996579.6,3999,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764220,1930338.00
05/02/2017 18:30,2,1.570,ACTIVE,213.74,349.26,59.986,1493764203,"201051344000868","219011344069620",30.26,15.00,0,331.83,380.52,48.2,44.6,0.389,678289.5,678289.5,4028,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764221,1930339.00
05/02/2017 18:30,2,1.629,ACTIVE,212.16,352.27,59.991,1493764203,"274151322000095","219011344069620",30.51,21.30,0,331.23,370.60,50.4,46.7,0.345,986962.4,986962.4,3998,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764221,1930340.00
05/02/2017 18:30,2,1.598,ACTIVE,213.96,347.16,59.991,1493764203,"201051344000988","219011344069620",19.76,15.80,0,333.93,370.30,31.9,28.9,0.261,614908.9,614908.9,4047,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764222,1930341.00
05/02/2017 18:30,2,1.990,ACTIVE,213.74,352.87,60.002,1493764203,"201051344001025","219011344069620",30.69,19.50,0,333.03,390.44,61.9,57.8,0.499,682210.5,682210.5,4038,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764223,1930342.00
05/02/2017 18:30,2,1.582,ACTIVE,214.19,349.86,59.996,1493764203,"201051344000458","219011344069620",30.43,16.70,0,333.33,381.73,48.8,45.2,0.411,690479.8,690479.8,4015,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764224,1930343.00
05/02/2017 18:30,2,1.584,ACTIVE,214.87,352.27,59.991,1493764203,"201051344000853","219011344069620",30.63,15.30,0,335.74,382.93,49.2,45.5,0.407,690994.5,690994.5,4018,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764225,1930344.00
05/02/2017 18:30,2,1.928,ACTIVE,213.74,352.87,59.996,1493764203,"201051344000685","219011344069620",30.63,18.70,0,332.13,387.74,59.9,55.9,0.517,683071.0,683071.0,4037,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764226,1930345.00
05/02/2017 18:30,2,1.973,ACTIVE,213.96,353.77,59.996,1493764203,"201051344000917","219011344069620",30.42,19.80,0,333.03,389.54,60.8,56.7,0.499,679766.7,679766.7,4028,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764227,1930346.00
05/02/2017 18:30,2,1.979,ACTIVE,213.74,352.57,59.991,1493764203,"201051344001145","219011344069620",30.34,17.30,0,333.33,388.64,60.8,56.7,0.495,687629.6,687629.6,4018,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764228,1930347.00
05/02/2017 18:30,2,1.992,ACTIVE,213.96,353.17,60.034,1493764203,"201051344000651","219011344069620",30.14,20.00,0,333.63,388.64,60.9,56.8,0.495,676071.7,676071.7,4036,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764229,1930348.00
05/02/2017 18:30,2,1.420,ACTIVE,211.93,345.96,59.996,1493764203,"274151322000088","219011344069620",29.78,19.80,0,330.63,366.10,42.8,39.4,0.292,896062.6,896062.6,4005,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764230,1930349.00
05/02/2017 18:30,2,1.027,ACTIVE,213.06,433.42,59.996,1493764203,"274151322000068","219011344069620",40.06,22.30,0,333.63,458.67,41.8,38.4,0.278,772101.5,772101.5,4149,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764230,1930350.00
05/02/2017 18:30,2,1.969,ACTIVE,213.74,351.97,59.991,1493764203,"201051344001135","219011344069620",30.26,20.30,0,333.33,387.44,60.3,56.3,0.495,671737.3,671737.3,4030,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764231,1930351.00
05/02/2017 18:30,2,1.598,ACTIVE,213.51,349.26,60.002,1493764203,"201051344000594","219011344069620",30.38,18.30,0,331.23,380.22,49.2,45.5,0.393,692479.5,692479.5,4027,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764232,1930352.00
05/02/2017 18:30,2,1.953,ACTIVE,214.19,352.57,59.970,1493764203,"201051344001203","219011344069620",30.26,19.00,0,333.03,388.94,59.9,55.9,0.495,680652.5,680652.5,4039,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764233,1930353.00
05/02/2017 18:30,2,1.479,ACTIVE,212.16,349.86,60.023,1493764203,"274151322000054","219011344069620",29.38,20.70,0,330.93,366.70,44.0,40.5,0.301,914108.8,914108.8,3996,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764234,1930354.00
05/02/2017 18:30,2,1.584,ACTIVE,214.19,349.26,60.002,1493764203,"201051344000867","219011344069620",30.20,16.30,0,332.73,380.22,48.5,44.9,0.384,677214.0,677214.0,4040,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764235,1930355.00
05/02/2017 18:30,2,1.855,ACTIVE,213.96,353.17,59.996,1493764203,"201051344001093","219011344069620",30.79,18.30,0,333.03,385.93,57.9,53.9,0.451,679505.2,679505.2,4031,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764236,1930356.00
05/02/2017 18:30,2,1.545,ACTIVE,214.19,350.47,60.002,1493764203,"201051344000900","219011344069620",30.43,14.70,0,333.93,381.73,47.6,44.0,0.384,698614.5,698614.5,4017,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764237,1930357.00
05/02/2017 18:30,2,1.543,ACTIVE,214.19,349.56,60.039,1493764203,"201051344000648","219011344069620",30.26,15.00,0,334.24,381.12,47.3,43.7,0.389,687922.8,687922.8,4018,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764238,1930358.00
05/02/2017 18:30,2,1.561,ACTIVE,213.96,349.86,60.012,1493764203,"201051344000569","219011344069620",30.87,15.50,0,333.03,381.42,48.9,45.2,0.402,700970.6,700970.6,4009,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764239,1930359.00
05/02/2017 18:30,2,1.588,ACTIVE,214.19,350.17,60.060,1493764203,"201051344000983","219011344069620",30.59,15.50,0,334.24,382.63,49.2,45.6,0.411,691421.7,691421.7,4019,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764239,1930360.00
05/02/2017 18:30,2,1.582,ACTIVE,214.19,349.56,60.034,1493764203,"201051344001158","219011344069620",30.04,16.30,0,334.24,381.12,48.1,44.5,0.398,676992.7,676992.7,4028,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764240,1930361.00
05/02/2017 18:30,2,1.535,ACTIVE,214.41,350.77,59.986,1493764203,"201051344000576","219011344069620",30.51,14.70,0,333.63,381.42,47.5,43.9,0.384,691654.2,691654.2,4015,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764241,1930362.00
05/02/2017 18:30,2,1.479,ACTIVE,212.38,340.55,60.002,1493764203,"274151322000087","219011344069620",29.82,26.00,0,331.53,366.10,44.6,41.1,0.287,886320.9,886320.9,4077,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493764242,1930363.00
05/02/2017 18:45,2,1.047,ACTIVE,213.96,344.76,60.002,1493765103,"201051344000645","219011344069620",29.66,15.00,0,333.63,371.21,31.4,28.4,0.243,690521.9,690521.9,4013,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765104,1930364.00
05/02/2017 18:45,2,0.865,ACTIVE,212.38,340.85,59.981,1493765103,"274151322000085","219011344069620",30.38,20.00,0,332.43,358.28,26.6,23.7,0.177,911045.0,911045.0,3992,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765106,1930365.00
05/02/2017 18:45,2,1.053,ACTIVE,213.96,345.96,59.975,1493765103,"201051344000633","219011344069620",30.14,15.80,0,333.03,372.11,32.2,29.1,0.252,676765.8,676765.8,4041,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765106,1930366.00
05/02/2017 18:45,2,1.037,ACTIVE,213.74,344.45,59.981,1493765103,"201051344000469","219011344069620",30.49,14.30,0,332.13,370.60,32.1,29.0,0.252,679761.6,679761.6,4027,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765107,1930367.00
05/02/2017 18:45,2,1.236,ACTIVE,213.06,345.96,59.981,1493765103,"201051344000646","219011344069620",30.55,17.50,0,330.93,377.82,38.3,35.0,0.314,673375.8,673375.8,4035,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765108,1930368.00
05/02/2017 18:45,2,0.996,ACTIVE,211.93,339.95,59.981,1493765103,"274151322000052","219011344069620",29.64,19.00,0,329.73,359.78,29.9,26.9,0.203,944445.1,944445.1,4001,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765109,1930369.00
05/02/2017 18:45,2,1.357,ACTIVE,213.51,346.56,59.975,1493765103,"201051344000585","219011344069620",30.04,18.30,0,332.43,380.52,41.4,38.0,0.331,684551.3,684551.3,4035,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765110,1930370.00
05/02/2017 18:45,2,1.240,ACTIVE,213.06,344.45,59.986,1493765103,"201051344001230","219011344069620",29.86,16.70,0,329.73,375.41,37.5,34.3,0.301,677872.1,677872.1,4030,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765111,1930371.00
05/02/2017 18:45,2,1.252,ACTIVE,213.96,346.56,59.944,1493765103,"201051344000582","219011344069620",30.18,18.70,0,332.73,379.32,38.3,35.1,0.305,667753.7,667753.7,4028,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765112,1930372.00
05/02/2017 18:45,2,1.240,ACTIVE,213.06,344.45,59.965,1493765103,"201051344000955","219011344069620",30.04,19.30,0,331.53,376.31,37.8,34.5,0.309,686271.4,686271.4,4038,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765113,1930373.00
05/02/2017 18:45,2,0.641,ACTIVE,212.16,418.09,59.986,1493765103,"274151322000094","219011344069620",39.34,21.50,0,330.63,456.87,25.6,22.8,0.172,771762.4,771762.4,4134,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765114,1930374.00
