ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 18:45,2,1.064,ACTIVE,213.74,344.15,59.986,1493765103,"201051344000579","219011344069620",30.36,17.00,0,333.33,371.81,32.8,29.7,0.247,697388.5,697388.5,4023,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765115,1930375.00
05/02/2017 18:45,2,1.289,ACTIVE,213.29,344.45,59.991,1493765103,"201051344000890","219011344069620",29.76,17.50,0,331.53,377.52,38.9,35.6,0.301,680141.2,680141.2,4039,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765116,1930376.00
05/02/2017 18:45,2,1.223,ACTIVE,213.51,346.26,60.028,1493765103,"201051344000438","219011344069620",30.69,18.70,0,332.43,377.82,38.0,34.8,0.305,682938.8,682938.8,4029,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765117,1930377.00
05/02/2017 18:45,2,1.268,ACTIVE,213.51,342.35,59.981,1493765103,"201051344000417","219011344069620",19.66,17.30,0,332.43,363.99,25.2,22.4,0.199,639969.1,639969.1,4054,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765117,1930378.00
05/02/2017 18:45,2,0.980,ACTIVE,212.16,345.96,59.944,1493765103,"274151322000083","219011344069620",29.82,20.00,0,331.23,360.38,29.6,26.7,0.199,934911.1,934911.1,4001,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765118,1930379.00
05/02/2017 18:45,2,1.031,ACTIVE,212.83,345.36,59.991,1493765103,"274151322000076","219011344069620",30.06,19.50,0,332.73,362.49,31.4,28.4,0.208,996589.3,996589.3,4000,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765119,1930380.00
05/02/2017 18:45,2,1.037,ACTIVE,213.29,343.55,59.933,1493765103,"201051344000868","219011344069620",29.96,14.30,0,331.53,370.60,31.5,28.5,0.239,678299.0,678299.0,4029,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765120,1930381.00
05/02/2017 18:45,2,1.031,ACTIVE,212.38,345.66,60.002,1493765103,"274151322000095","219011344069620",30.10,20.00,0,329.73,362.19,31.5,28.4,0.212,986972.2,986972.2,3999,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765121,1930382.00
05/02/2017 18:45,2,1.037,ACTIVE,213.51,342.65,59.944,1493765103,"201051344000988","219011344069620",19.54,15.00,0,333.33,361.89,20.5,17.9,0.159,614915.0,614915.0,4048,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765122,1930383.00
05/02/2017 18:45,2,1.281,ACTIVE,213.51,345.06,59.981,1493765103,"201051344001025","219011344069620",30.34,18.00,0,331.83,379.92,39.4,36.1,0.309,682222.9,682222.9,4039,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765123,1930384.00
05/02/2017 18:45,2,1.035,ACTIVE,213.51,344.45,60.034,1493765103,"201051344000458","219011344069620",30.20,15.80,0,333.33,371.21,31.8,28.8,0.252,690489.4,690489.4,4016,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765124,1930385.00
05/02/2017 18:45,2,1.037,ACTIVE,214.19,345.66,60.034,1493765103,"201051344000853","219011344069620",30.24,14.70,0,334.54,372.71,31.8,28.8,0.247,691004.2,691004.2,4019,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765125,1930386.00
05/02/2017 18:45,2,1.240,ACTIVE,213.51,346.26,59.981,1493765103,"201051344000685","219011344069620",29.88,17.80,0,331.83,378.42,37.5,34.3,0.323,683083.0,683083.0,4038,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765126,1930387.00
05/02/2017 18:45,2,1.258,ACTIVE,213.74,346.26,59.986,1493765103,"201051344000917","219011344069620",29.92,18.30,0,332.13,379.62,38.1,34.9,0.301,679778.8,679778.8,4029,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765126,1930388.00
05/02/2017 18:45,2,1.246,ACTIVE,213.51,345.66,59.959,1493765103,"201051344001145","219011344069620",30.18,16.30,0,332.73,378.72,38.1,34.9,0.301,687641.7,687641.7,4019,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765127,1930389.00
05/02/2017 18:45,2,1.266,ACTIVE,213.74,345.96,59.965,1493765103,"201051344000651","219011344069620",29.82,18.30,0,332.13,378.72,38.2,35.0,0.305,676083.8,676083.8,4037,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765128,1930390.00
05/02/2017 18:45,2,0.922,ACTIVE,211.70,344.15,59.991,1493765103,"274151322000088","219011344069620",28.94,18.70,0,331.23,358.28,27.1,24.2,0.164,896070.9,896070.9,4006,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765129,1930391.00
05/02/2017 18:45,2,0.672,ACTIVE,212.83,415.69,59.959,1493765103,"274151322000068","219011344069620",38.72,21.80,0,331.23,450.56,26.3,23.5,0.168,772109.6,772109.6,4150,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765130,1930392.00
05/02/2017 18:45,2,1.260,ACTIVE,213.29,345.06,59.986,1493765103,"201051344001135","219011344069620",29.98,19.00,0,332.43,378.12,38.3,35.1,0.305,671749.4,671749.4,4031,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765131,1930393.00
05/02/2017 18:45,2,1.039,ACTIVE,213.29,343.55,60.012,1493765103,"201051344000594","219011344069620",30.16,17.30,0,330.93,370.60,31.8,28.8,0.247,692489.1,692489.1,4028,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765132,1930394.00
05/02/2017 18:45,2,1.234,ACTIVE,213.74,345.06,60.002,1493765103,"201051344001203","219011344069620",30.20,18.00,0,333.33,379.02,37.8,34.5,0.309,680664.5,680664.5,4040,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765133,1930395.00
05/02/2017 18:45,2,0.941,ACTIVE,211.93,339.95,59.986,1493765103,"274151322000054","219011344069620",29.26,19.50,0,330.33,359.18,27.9,25.0,0.186,914117.3,914117.3,3997,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765135,1930396.00
05/02/2017 18:45,2,1.047,ACTIVE,213.74,342.65,59.986,1493765103,"201051344000867","219011344069620",29.54,15.50,0,331.53,370.00,31.3,28.3,0.239,677223.5,677223.5,4041,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765136,1930397.00
05/02/2017 18:45,2,1.197,ACTIVE,213.51,345.96,59.981,1493765103,"201051344001093","219011344069620",30.18,17.30,0,332.73,376.31,36.6,33.4,0.274,679516.7,679516.7,4032,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765136,1930398.00
05/02/2017 18:45,2,0.994,ACTIVE,213.51,344.76,59.996,1493765103,"201051344000900","219011344069620",30.02,14.00,0,333.03,370.60,30.2,27.3,0.234,698623.8,698623.8,4018,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765137,1930399.00
05/02/2017 18:45,2,1.012,ACTIVE,213.74,343.85,59.970,1493765103,"201051344000648","219011344069620",30.10,14.00,0,333.03,370.00,30.9,27.9,0.243,687932.1,687932.1,4019,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765138,1930400.00
05/02/2017 18:45,2,1.043,ACTIVE,213.51,343.85,59.986,1493765103,"201051344000569","219011344069620",29.96,15.30,0,332.43,371.21,31.7,28.6,0.243,700980.2,700980.2,4010,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765139,1930401.00
05/02/2017 18:45,2,1.037,ACTIVE,213.51,343.85,59.991,1493765103,"201051344000983","219011344069620",30.10,15.00,0,333.03,371.81,31.6,28.6,0.252,691431.3,691431.3,4020,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765140,1930402.00
05/02/2017 18:45,2,1.018,ACTIVE,213.51,343.85,60.007,1493765103,"201051344001158","219011344069620",29.96,15.50,0,333.63,370.60,30.9,27.9,0.247,677002.1,677002.1,4029,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765141,1930403.00
05/02/2017 18:45,2,0.994,ACTIVE,213.96,344.76,59.991,1493765103,"201051344000576","219011344069620",30.36,14.00,0,333.33,370.60,30.6,27.6,0.239,691663.5,691663.5,4016,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765142,1930404.00
05/02/2017 18:45,2,0.945,ACTIVE,212.16,341.45,59.986,1493765103,"274151322000087","219011344069620",29.06,24.00,0,330.63,358.58,27.8,24.9,0.168,886329.5,886329.5,4078,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493765143,1930405.00
05/02/2017 19:00,2,0.965,ACTIVE,213.96,343.85,59.970,1493766004,"201051344000645","219011344069620",30.20,14.00,0,332.73,360.08,29.6,26.6,0.217,690528.8,690528.8,4014,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766005,1930406.00
05/02/2017 19:00,2,0.822,ACTIVE,212.16,341.75,59.959,1493766004,"274151322000085","219011344069620",29.76,18.70,0,330.33,349.56,24.8,22.0,0.164,911050.5,911050.5,3993,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766006,1930407.00
05/02/2017 19:00,2,0.990,ACTIVE,213.96,345.36,59.975,1493766004,"201051344000633","219011344069620",30.04,14.70,0,330.93,361.29,30.2,27.2,0.243,676772.9,676772.9,4042,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766007,1930408.00
05/02/2017 19:00,2,0.980,ACTIVE,213.74,343.85,59.970,1493766004,"201051344000469","219011344069620",30.42,13.30,0,330.63,359.18,30.2,27.2,0.234,679768.7,679768.7,4028,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766008,1930409.00
05/02/2017 19:00,2,1.197,ACTIVE,213.06,344.76,59.981,1493766004,"201051344000646","219011344069620",30.36,16.30,0,330.93,364.89,36.9,33.7,0.296,673384.7,673384.7,4036,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766009,1930410.00
05/02/2017 19:00,2,0.939,ACTIVE,211.70,340.25,59.970,1493766004,"274151322000052","219011344069620",29.64,18.30,0,330.93,352.57,28.2,25.3,0.186,944451.7,944451.7,4002,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766010,1930411.00
05/02/2017 19:00,2,1.279,ACTIVE,213.74,345.96,59.975,1493766004,"201051344000585","219011344069620",30.67,17.00,0,331.23,367.00,39.8,36.4,0.314,684561.1,684561.1,4036,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766011,1930412.00
05/02/2017 19:00,2,1.170,ACTIVE,213.06,343.55,59.981,1493766004,"201051344001230","219011344069620",30.49,15.80,0,329.13,362.49,36.2,33.0,0.287,677880.9,677880.9,4031,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766011,1930413.00
05/02/2017 19:00,2,1.211,ACTIVE,213.74,345.36,59.970,1493766004,"201051344000582","219011344069620",30.10,17.00,0,331.53,366.40,37.0,33.7,0.296,667762.7,667762.7,4029,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766012,1930414.00
05/02/2017 19:00,2,1.180,ACTIVE,213.06,344.15,59.933,1493766004,"201051344000955","219011344069620",30.45,17.80,0,329.73,363.09,36.4,33.2,0.292,686280.3,686280.3,4039,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766013,1930415.00
05/02/2017 19:00,2,0.590,ACTIVE,212.38,425.61,59.981,1493766004,"274151322000094","219011344069620",40.30,20.70,0,330.63,441.84,24.0,21.3,0.155,771768.0,771768.0,4135,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766014,1930416.00
05/02/2017 19:00,2,1.014,ACTIVE,213.51,343.55,60.012,1493766004,"201051344000579","219011344069620",30.32,15.80,0,332.43,360.38,31.2,28.2,0.234,697395.8,697395.8,4024,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766015,1930417.00
05/02/2017 19:00,2,1.227,ACTIVE,213.29,344.15,59.981,1493766004,"201051344000890","219011344069620",30.28,16.30,0,330.63,364.89,37.7,34.4,0.287,680150.4,680150.4,4040,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766016,1930418.00
05/02/2017 19:00,2,1.199,ACTIVE,213.51,344.76,59.981,1493766004,"201051344000438","219011344069620",30.28,17.30,0,331.53,365.19,36.8,33.6,0.292,682947.8,682947.8,4030,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766017,1930419.00
05/02/2017 19:00,2,1.229,ACTIVE,213.51,341.45,59.986,1493766004,"201051344000417","219011344069620",19.62,16.30,0,330.63,355.28,24.4,21.7,0.186,639974.9,639974.9,4055,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766018,1930420.00
05/02/2017 19:00,2,0.943,ACTIVE,212.16,340.25,59.986,1493766004,"274151322000083","219011344069620",29.42,19.00,0,332.43,352.57,28.1,25.2,0.194,934917.8,934917.8,4002,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766019,1930421.00
05/02/2017 19:00,2,0.961,ACTIVE,213.06,342.05,59.970,1493766004,"274151322000076","219011344069620",30.47,18.70,0,332.73,353.47,29.7,26.7,0.199,996596.4,996596.4,4001,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766019,1930422.00
05/02/2017 19:00,2,0.980,ACTIVE,213.29,342.65,59.954,1493766004,"201051344000868","219011344069620",30.04,13.30,0,330.63,358.58,29.9,26.9,0.225,678306.1,678306.1,4030,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766020,1930423.00
05/02/2017 19:00,2,0.973,ACTIVE,211.93,338.44,59.975,1493766004,"274151322000095","219011344069620",30.26,19.30,0,330.63,353.17,29.8,26.8,0.199,986979.4,986979.4,4000,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766021,1930424.00
05/02/2017 19:00,2,0.973,ACTIVE,213.51,342.05,59.991,1493766004,"201051344000988","219011344069620",19.80,14.30,0,330.93,353.47,19.5,16.9,0.146,614919.5,614919.5,4049,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766022,1930425.00
05/02/2017 19:00,2,1.248,ACTIVE,213.29,343.85,59.986,1493766004,"201051344001025","219011344069620",30.08,16.70,0,330.63,368.20,38.0,34.8,0.296,682232.3,682232.3,4040,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766023,1930426.00
05/02/2017 19:00,2,0.988,ACTIVE,213.51,342.95,59.954,1493766004,"201051344000458","219011344069620",30.02,15.30,0,331.23,358.58,30.1,27.1,0.234,690496.5,690496.5,4017,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766024,1930427.00
05/02/2017 19:00,2,0.984,ACTIVE,214.19,345.06,59.944,1493766004,"201051344000853","219011344069620",30.20,14.00,0,333.33,360.38,30.1,27.1,0.234,691011.3,691011.3,4020,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766025,1930428.00
05/02/2017 19:00,2,1.188,ACTIVE,213.51,345.36,59.996,1493766004,"201051344000685","219011344069620",30.12,16.30,0,331.23,365.19,36.3,33.1,0.305,683091.9,683091.9,4039,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766026,1930429.00
05/02/2017 19:00,2,1.184,ACTIVE,213.74,345.66,59.975,1493766004,"201051344000917","219011344069620",30.69,17.00,0,330.63,367.00,36.8,33.6,0.296,679787.9,679787.9,4030,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766027,1930430.00
05/02/2017 19:00,2,1.203,ACTIVE,213.51,345.36,59.981,1493766004,"201051344001145","219011344069620",30.28,15.30,0,331.23,366.10,36.9,33.7,0.296,687650.8,687650.8,4020,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766028,1930431.00
05/02/2017 19:00,2,1.213,ACTIVE,213.51,345.36,60.012,1493766004,"201051344000651","219011344069620",30.16,16.70,0,332.43,365.80,37.1,33.9,0.292,676093.0,676093.0,4038,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766028,1930432.00
05/02/2017 19:00,2,0.865,ACTIVE,211.48,339.95,59.970,1493766004,"274151322000088","219011344069620",29.30,18.00,0,329.43,350.77,25.6,22.8,0.155,896076.9,896076.9,4007,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766029,1930433.00
05/02/2017 19:00,2,0.625,ACTIVE,212.83,421.10,59.986,1493766004,"274151322000068","219011344069620",39.76,21.00,0,330.93,445.75,25.2,22.4,0.155,772115.5,772115.5,4151,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766030,1930434.00
05/02/2017 19:00,2,1.209,ACTIVE,213.29,344.15,60.002,1493766004,"201051344001135","219011344069620",30.22,17.30,0,330.33,364.59,37.0,33.8,0.292,671758.5,671758.5,4032,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766031,1930435.00
05/02/2017 19:00,2,0.971,ACTIVE,213.29,343.85,59.975,1493766004,"201051344000594","219011344069620",30.73,16.30,0,329.13,358.28,30.3,27.3,0.234,692496.3,692496.3,4029,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766032,1930436.00
05/02/2017 19:00,2,1.180,ACTIVE,213.74,343.85,59.996,1493766004,"201051344001203","219011344069620",30.45,16.70,0,331.53,367.60,36.4,33.2,0.292,680673.4,680673.4,4041,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766033,1930437.00
05/02/2017 19:00,2,0.895,ACTIVE,211.93,341.45,59.991,1493766004,"274151322000054","219011344069620",29.36,19.00,0,330.63,351.67,26.6,23.8,0.181,914123.6,914123.6,3998,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766034,1930438.00
05/02/2017 19:00,2,0.988,ACTIVE,213.74,343.25,59.949,1493766004,"201051344000867","219011344069620",29.72,14.70,0,330.93,358.28,29.8,26.8,0.230,677230.6,677230.6,4042,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766035,1930439.00
05/02/2017 19:00,2,1.162,ACTIVE,213.51,345.06,59.991,1493766004,"201051344001093","219011344069620",30.28,15.80,0,332.13,363.39,35.6,32.5,0.270,679525.4,679525.4,4033,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766036,1930440.00
05/02/2017 19:00,2,0.936,ACTIVE,213.51,343.85,59.981,1493766004,"201051344000900","219011344069620",30.20,13.70,0,330.63,358.28,28.6,25.7,0.225,698630.6,698630.6,4019,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766037,1930441.00
05/02/2017 19:00,2,0.957,ACTIVE,213.74,343.25,59.933,1493766004,"201051344000648","219011344069620",30.32,13.30,0,332.73,357.98,29.4,26.4,0.225,687939.0,687939.0,4020,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766038,1930442.00
05/02/2017 19:00,2,0.984,ACTIVE,213.74,343.55,59.959,1493766004,"201051344000569","219011344069620",30.30,14.70,0,331.53,358.88,30.2,27.2,0.234,700987.4,700987.4,4011,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766039,1930443.00
05/02/2017 19:00,2,0.967,ACTIVE,213.51,343.55,59.981,1493766004,"201051344000983","219011344069620",30.67,14.30,0,331.23,358.88,30.0,27.1,0.230,691438.5,691438.5,4021,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766040,1930444.00
05/02/2017 19:00,2,0.965,ACTIVE,213.51,342.65,59.944,1493766004,"201051344001158","219011344069620",30.04,14.30,0,331.53,358.58,29.4,26.5,0.230,677009.0,677009.0,4030,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766040,1930445.00
05/02/2017 19:00,2,0.951,ACTIVE,213.96,344.45,59.981,1493766004,"201051344000576","219011344069620",30.34,13.30,0,332.13,358.88,29.2,26.3,0.221,691670.4,691670.4,4017,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766041,1930446.00
05/02/2017 19:00,2,0.855,ACTIVE,212.16,343.25,59.981,1493766004,"274151322000087","219011344069620",29.84,22.80,0,332.13,351.97,25.8,23.0,0.168,886335.7,886335.7,4079,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766042,1930447.00
05/02/2017 19:15,2,0.859,ACTIVE,213.96,343.25,59.991,1493766903,"201051344000645","219011344069620",30.40,13.70,0,333.03,357.68,26.5,23.7,0.199,690535.2,690535.2,4015,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766905,1930448.00
05/02/2017 19:15,2,0.775,ACTIVE,212.38,338.44,59.991,1493766903,"274151322000085","219011344069620",29.32,17.80,0,329.43,348.96,23.1,20.3,0.146,911055.9,911055.9,3994,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766905,1930449.00
05/02/2017 19:15,2,0.881,ACTIVE,214.19,344.15,59.991,1493766903,"201051344000633","219011344069620",30.28,14.00,0,331.83,358.88,27.1,24.2,0.208,676779.4,676779.4,4043,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766906,1930450.00
05/02/2017 19:15,2,0.881,ACTIVE,213.74,342.35,59.996,1493766903,"201051344000469","219011344069620",30.45,12.70,0,329.73,357.38,27.2,24.3,0.208,679775.2,679775.2,4029,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766907,1930451.00
05/02/2017 19:15,2,1.031,ACTIVE,212.83,342.65,59.986,1493766903,"201051344000646","219011344069620",30.36,15.80,0,329.73,361.59,31.7,28.7,0.252,673392.7,673392.7,4037,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766908,1930452.00
05/02/2017 19:15,2,0.840,ACTIVE,212.16,340.85,59.991,1493766903,"274151322000052","219011344069620",29.48,18.00,0,329.13,350.77,25.1,22.3,0.172,944457.7,944457.7,4003,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766909,1930453.00
05/02/2017 19:15,2,1.100,ACTIVE,213.29,344.45,59.991,1493766903,"201051344000585","219011344069620",30.59,15.80,0,330.33,363.09,34.1,31.0,0.265,684569.8,684569.8,4037,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766910,1930454.00
05/02/2017 19:15,2,1.016,ACTIVE,213.06,342.35,60.002,1493766903,"201051344001230","219011344069620",30.28,15.00,0,329.13,359.78,31.1,28.1,0.243,677888.8,677888.8,4032,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766911,1930455.00
05/02/2017 19:15,2,1.041,ACTIVE,213.74,344.15,60.002,1493766903,"201051344000582","219011344069620",30.02,15.50,0,331.23,362.19,31.8,28.7,0.247,667770.7,667770.7,4030,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766912,1930456.00
05/02/2017 19:15,2,1.023,ACTIVE,212.83,342.05,59.965,1493766903,"201051344000955","219011344069620",30.47,16.30,0,330.03,360.38,31.6,28.6,0.247,686288.2,686288.2,4040,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766913,1930457.00
05/02/2017 19:15,2,0.543,ACTIVE,212.38,413.89,59.991,1493766903,"274151322000094","219011344069620",38.86,20.00,0,333.33,440.34,21.4,18.7,0.137,771773.1,771773.1,4136,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766914,1930458.00
05/02/2017 19:15,2,0.902,ACTIVE,213.74,342.35,59.944,1493766903,"201051344000579","219011344069620",30.59,15.30,0,332.13,357.68,28.0,25.1,0.203,697402.6,697402.6,4025,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766915,1930459.00
05/02/2017 19:15,2,1.059,ACTIVE,212.83,342.05,59.996,1493766903,"201051344000890","219011344069620",30.43,15.50,0,330.03,360.99,32.7,29.6,0.243,680158.6,680158.6,4041,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766916,1930460.00
05/02/2017 19:15,2,1.035,ACTIVE,213.29,343.55,59.991,1493766903,"201051344000438","219011344069620",30.42,16.00,0,332.13,361.89,31.9,28.9,0.247,682955.8,682955.8,4031,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766917,1930461.00
05/02/2017 19:15,2,1.057,ACTIVE,213.29,339.65,60.034,1493766903,"201051344000417","219011344069620",19.82,15.50,0,330.33,353.47,21.2,18.6,0.159,639980.1,639980.1,4056,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766918,1930462.00
05/02/2017 19:15,2,0.816,ACTIVE,212.38,340.25,59.965,1493766903,"274151322000083","219011344069620",29.88,18.30,0,329.73,351.37,24.7,21.9,0.164,934923.8,934923.8,4003,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766919,1930463.00
05/02/2017 19:15,2,0.871,ACTIVE,213.06,342.65,59.986,1493766903,"274151322000076","219011344069620",29.94,17.80,0,333.63,352.27,26.4,23.6,0.177,996602.8,996602.8,4002,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766920,1930464.00
05/02/2017 19:15,2,0.879,ACTIVE,213.51,342.95,59.991,1493766903,"201051344000868","219011344069620",30.22,13.00,0,330.93,357.68,26.9,24.1,0.199,678312.6,678312.6,4031,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766920,1930465.00
05/02/2017 19:15,2,0.861,ACTIVE,212.16,342.95,60.012,1493766903,"274151322000095","219011344069620",30.00,18.30,0,329.43,351.37,26.1,23.3,0.172,986985.8,986985.8,4001,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766921,1930466.00
05/02/2017 19:15,2,0.867,ACTIVE,213.74,341.75,59.991,1493766903,"201051344000988","219011344069620",19.86,13.30,0,331.83,352.87,17.5,14.9,0.137,614923.5,614923.5,4050,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766922,1930467.00
05/02/2017 19:15,2,1.062,ACTIVE,213.06,342.35,59.975,1493766903,"201051344001025","219011344069620",30.51,15.50,0,331.23,362.79,32.8,29.8,0.247,682240.6,682240.6,4041,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766923,1930468.00
05/02/2017 19:15,2,0.879,ACTIVE,213.74,342.35,59.981,1493766903,"201051344000458","219011344069620",30.28,14.70,0,331.83,357.08,27.0,24.2,0.208,690503.1,690503.1,4018,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766924,1930469.00
05/02/2017 19:15,2,0.887,ACTIVE,214.41,344.45,59.991,1493766903,"201051344000853","219011344069620",30.04,13.70,0,333.33,358.88,27.0,24.1,0.203,691017.9,691017.9,4021,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766925,1930470.00
05/02/2017 19:15,2,1.027,ACTIVE,213.29,343.55,59.954,1493766903,"201051344000685","219011344069620",30.12,15.30,0,330.63,361.89,31.4,28.3,0.252,683099.8,683099.8,4040,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766926,1930471.00
05/02/2017 19:15,2,1.037,ACTIVE,213.51,343.85,59.986,1493766903,"201051344000917","219011344069620",30.22,15.80,0,330.33,361.89,31.8,28.7,0.247,679796.0,679796.0,4031,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766927,1930472.00
05/02/2017 19:15,2,1.039,ACTIVE,213.29,343.25,59.975,1493766903,"201051344001145","219011344069620",30.14,14.30,0,330.63,362.49,31.8,28.7,0.243,687658.9,687658.9,4021,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766928,1930473.00
05/02/2017 19:15,2,1.045,ACTIVE,213.29,343.85,59.996,1493766903,"201051344000651","219011344069620",30.32,15.30,0,332.13,362.19,32.2,29.1,0.243,676101.1,676101.1,4039,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766929,1930474.00
05/02/2017 19:15,2,0.777,ACTIVE,211.93,336.94,59.981,1493766903,"274151322000088","219011344069620",29.20,17.50,0,328.82,349.56,22.9,20.2,0.141,896082.4,896082.4,4008,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766929,1930475.00
05/02/2017 19:15,2,0.570,ACTIVE,213.06,413.89,59.970,1493766903,"274151322000068","219011344069620",38.65,20.70,0,334.54,442.74,22.4,19.7,0.133,772120.9,772120.9,4152,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766930,1930476.00
05/02/2017 19:15,2,1.053,ACTIVE,213.06,342.05,60.018,1493766903,"201051344001135","219011344069620",30.14,15.80,0,330.63,361.29,32.2,29.1,0.243,671766.6,671766.6,4033,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766931,1930477.00
05/02/2017 19:15,2,0.881,ACTIVE,213.51,342.35,59.981,1493766903,"201051344000594","219011344069620",30.57,15.50,0,329.73,356.78,27.3,24.5,0.203,692502.9,692502.9,4030,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766932,1930478.00
05/02/2017 19:15,2,1.025,ACTIVE,213.51,342.65,59.996,1493766903,"201051344001203","219011344069620",30.26,15.50,0,331.53,363.09,31.5,28.5,0.247,680681.4,680681.4,4042,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766933,1930479.00
05/02/2017 19:15,2,0.793,ACTIVE,212.38,342.95,60.007,1493766903,"274151322000054","219011344069620",29.64,18.00,0,328.52,350.47,23.8,21.1,0.159,914129.3,914129.3,3999,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766934,1930480.00
05/02/2017 19:15,2,0.883,ACTIVE,213.74,342.05,59.981,1493766903,"201051344000867","219011344069620",30.02,14.00,0,330.93,356.78,26.9,24.0,0.194,677237.0,677237.0,4043,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766935,1930481.00
05/02/2017 19:15,2,1.014,ACTIVE,213.29,342.65,59.975,1493766903,"201051344001093","219011344069620",30.38,15.30,0,330.63,360.99,31.2,28.2,0.234,679533.2,679533.2,4034,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766936,1930482.00
05/02/2017 19:15,2,0.836,ACTIVE,213.51,343.85,59.954,1493766903,"201051344000900","219011344069620",30.24,13.30,0,330.93,357.08,25.6,22.8,0.203,698636.8,698636.8,4020,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766937,1930483.00
05/02/2017 19:15,2,0.883,ACTIVE,213.74,342.05,59.986,1493766903,"201051344000648","219011344069620",29.84,13.00,0,331.53,357.08,26.7,23.8,0.194,687945.4,687945.4,4021,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766938,1930484.00
05/02/2017 19:15,2,0.889,ACTIVE,213.74,342.65,59.991,1493766903,"201051344000569","219011344069620",30.22,14.00,0,332.43,357.68,27.2,24.4,0.203,700994.0,700994.0,4012,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766939,1930485.00
05/02/2017 19:15,2,0.885,ACTIVE,213.51,342.65,59.991,1493766903,"201051344000983","219011344069620",30.08,13.70,0,331.53,357.08,27.0,24.2,0.208,691445.0,691445.0,4022,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766940,1930486.00
05/02/2017 19:15,2,0.861,ACTIVE,213.74,342.95,59.986,1493766903,"201051344001158","219011344069620",30.14,13.70,0,330.93,357.98,26.3,23.5,0.203,677015.4,677015.4,4031,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766940,1930487.00
05/02/2017 19:15,2,0.863,ACTIVE,214.19,343.55,59.981,1493766903,"201051344000576","219011344069620",30.18,13.00,0,331.83,357.38,26.4,23.6,0.199,691676.7,691676.7,4018,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766941,1930488.00
05/02/2017 19:15,2,0.787,ACTIVE,212.38,336.04,59.986,1493766903,"274151322000087","219011344069620",29.36,21.50,0,328.22,349.56,23.4,20.7,0.133,886341.2,886341.2,4080,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493766942,1930489.00
05/02/2017 19:30,2,0.807,ACTIVE,213.96,342.95,59.986,1493767803,"201051344000645","219011344069620",30.02,13.30,0,332.43,355.88,24.6,21.8,0.177,690540.9,690540.9,4016,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767804,1930490.00
05/02/2017 19:30,2,0.719,ACTIVE,212.38,339.34,59.986,1493767803,"274151322000085","219011344069620",29.30,17.00,0,328.82,347.76,21.4,18.7,0.133,911060.8,911060.8,3995,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767805,1930491.00
05/02/2017 19:30,2,0.822,ACTIVE,213.96,343.85,60.034,1493767803,"201051344000633","219011344069620",29.94,13.70,0,331.83,357.08,25.0,22.2,0.194,676785.2,676785.2,4044,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767806,1930492.00
05/02/2017 19:30,2,0.816,ACTIVE,213.51,342.65,59.991,1493767803,"201051344000469","219011344069620",30.51,12.00,0,330.63,356.18,25.2,22.4,0.186,679781.0,679781.0,4030,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767807,1930493.00
05/02/2017 19:30,2,0.896,ACTIVE,212.61,341.75,59.991,1493767803,"201051344000646","219011344069620",30.12,14.70,0,329.43,358.28,27.4,24.5,0.208,673399.4,673399.4,4038,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767808,1930494.00
05/02/2017 19:30,2,0.760,ACTIVE,212.16,340.55,59.981,1493767803,"274151322000052","219011344069620",29.70,17.30,0,328.82,348.66,22.9,20.2,0.141,944463.1,944463.1,4004,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767809,1930495.00
05/02/2017 19:30,2,0.951,ACTIVE,213.06,342.05,59.996,1493767803,"201051344000585","219011344069620",30.36,14.70,0,330.63,358.88,29.2,26.3,0.221,684577.0,684577.0,4038,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767810,1930496.00
05/02/2017 19:30,2,0.865,ACTIVE,212.61,340.55,59.996,1493767803,"201051344001230","219011344069620",30.61,14.00,0,326.72,355.88,26.9,24.0,0.199,677895.3,677895.3,4033,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767810,1930497.00
05/02/2017 19:30,2,0.904,ACTIVE,213.29,342.05,59.996,1493767803,"201051344000582","219011344069620",29.98,14.30,0,330.63,358.58,27.5,24.6,0.203,667777.4,667777.4,4031,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767811,1930498.00
05/02/2017 19:30,2,0.883,ACTIVE,212.38,340.25,60.028,1493767803,"201051344000955","219011344069620",30.87,15.30,0,329.13,356.48,27.6,24.8,0.208,686294.9,686294.9,4041,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767812,1930499.00
05/02/2017 19:30,2,0.482,ACTIVE,212.16,424.71,59.996,1493767803,"274151322000094","219011344069620",39.92,19.30,0,333.33,433.42,19.5,16.9,0.119,771777.5,771777.5,4137,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767813,1930500.00
05/02/2017 19:30,2,0.842,ACTIVE,213.51,342.05,59.996,1493767803,"201051344000579","219011344069620",30.30,14.70,0,331.83,355.58,25.9,23.0,0.181,697408.6,697408.6,4026,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767814,1930501.00
05/02/2017 19:30,2,0.973,ACTIVE,212.61,340.25,59.991,1493767803,"201051344000890","219011344069620",23.22,15.00,0,329.73,358.58,22.9,20.2,0.186,680165.5,680165.5,4042,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767815,1930502.00
05/02/2017 19:30,2,0.883,ACTIVE,213.06,341.75,59.986,1493767803,"201051344000438","219011344069620",30.99,15.00,0,330.63,357.98,27.8,24.9,0.208,682962.5,682962.5,4032,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767816,1930503.00
05/02/2017 19:30,2,0.908,ACTIVE,212.83,338.74,60.007,1493767803,"201051344000417","219011344069620",20.00,14.70,0,330.33,351.37,18.4,15.8,0.133,639984.3,639984.3,4057,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767817,1930504.00
05/02/2017 19:30,2,0.742,ACTIVE,212.16,342.35,59.996,1493767803,"274151322000083","219011344069620",29.58,17.50,0,329.13,348.96,22.2,19.5,0.141,934929.0,934929.0,4004,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767818,1930505.00
05/02/2017 19:30,2,0.787,ACTIVE,212.83,339.34,59.991,1493767803,"274151322000076","219011344069620",30.12,17.00,0,330.03,349.86,24.1,21.3,0.155,996608.4,996608.4,4003,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767819,1930506.00
05/02/2017 19:30,2,0.818,ACTIVE,213.06,341.45,59.965,1493767803,"201051344000868","219011344069620",30.04,12.30,0,331.23,354.67,24.9,22.1,0.181,678318.3,678318.3,4032,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767820,1930507.00
05/02/2017 19:30,2,0.777,ACTIVE,211.93,337.84,59.991,1493767803,"274151322000095","219011344069620",29.82,17.30,0,329.43,348.96,23.4,20.7,0.155,986991.3,986991.3,4002,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767821,1930508.00
05/02/2017 19:30,2,0.803,ACTIVE,213.29,341.45,59.996,1493767803,"201051344000988","219011344069620",19.70,13.00,0,331.83,351.67,16.0,13.6,0.119,614927.1,614927.1,4051,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767821,1930509.00
05/02/2017 19:30,2,0.916,ACTIVE,212.83,340.85,60.012,1493767803,"201051344001025","219011344069620",30.45,14.30,0,330.33,358.58,28.3,25.4,0.212,682247.5,682247.5,4042,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767822,1930510.00
05/02/2017 19:30,2,0.816,ACTIVE,213.29,342.35,59.991,1493767803,"201051344000458","219011344069620",30.06,14.30,0,330.63,356.18,24.9,22.1,0.186,690508.8,690508.8,4019,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767823,1930511.00
05/02/2017 19:30,2,0.816,ACTIVE,213.96,343.85,60.002,1493767803,"201051344000853","219011344069620",30.04,13.00,0,332.43,357.08,24.9,22.1,0.186,691023.6,691023.6,4022,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767824,1930512.00
05/02/2017 19:30,2,0.879,ACTIVE,213.06,342.05,59.996,1493767803,"201051344000685","219011344069620",30.40,14.30,0,330.93,358.88,27.1,24.2,0.217,683106.4,683106.4,4041,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767825,1930513.00
05/02/2017 19:30,2,0.891,ACTIVE,213.06,342.65,60.007,1493767803,"201051344000917","219011344069620",30.20,15.00,0,329.43,358.58,27.3,24.4,0.208,679802.6,679802.6,4032,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767826,1930514.00
05/02/2017 19:30,2,0.877,ACTIVE,213.06,341.45,59.991,1493767803,"201051344001145","219011344069620",30.51,13.30,0,331.53,357.98,27.2,24.3,0.203,687665.5,687665.5,4022,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767827,1930515.00
05/02/2017 19:30,2,0.920,ACTIVE,213.06,342.35,60.012,1493767803,"201051344000651","219011344069620",29.66,14.00,0,330.93,358.28,27.6,24.8,0.203,676107.9,676107.9,4040,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767828,1930516.00
05/02/2017 19:30,2,0.709,ACTIVE,211.93,339.95,60.002,1493767803,"274151322000088","219011344069620",29.12,16.70,0,328.82,347.76,20.9,18.2,0.137,896087.2,896087.2,4009,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767829,1930517.00
