ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 19:30,2,0.533,ACTIVE,213.06,364.59,60.007,1493767803,"274151322000068","219011344069620",33.00,19.80,0,333.93,435.23,17.8,15.3,0.146,772125.6,772125.6,4153,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767830,1930518.00
05/02/2017 19:30,2,0.889,ACTIVE,212.61,340.25,59.986,1493767803,"201051344001135","219011344069620",30.73,14.30,0,330.33,357.38,27.7,24.8,0.208,671773.3,671773.3,4034,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767830,1930519.00
05/02/2017 19:30,2,0.807,ACTIVE,213.06,341.15,59.991,1493767803,"201051344000594","219011344069620",30.67,15.00,0,330.33,355.28,25.1,22.3,0.181,692508.8,692508.8,4031,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767831,1930520.00
05/02/2017 19:30,2,0.887,ACTIVE,213.06,340.55,59.986,1493767803,"201051344001203","219011344069620",30.30,14.30,0,331.23,358.58,27.2,24.3,0.212,680688.0,680688.0,4043,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767833,1930521.00
05/02/2017 19:30,2,0.729,ACTIVE,211.93,341.75,59.996,1493767803,"274151322000054","219011344069620",29.44,17.00,0,326.12,348.36,21.7,19.0,0.133,914134.4,914134.4,4000,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767834,1930522.00
05/02/2017 19:30,2,0.818,ACTIVE,213.51,341.45,59.986,1493767803,"201051344000867","219011344069620",29.88,13.70,0,331.53,354.97,24.8,22.0,0.181,677242.8,677242.8,4044,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767835,1930523.00
05/02/2017 19:30,2,0.875,ACTIVE,212.83,341.45,59.996,1493767803,"201051344001093","219011344069620",30.26,14.30,0,330.93,357.08,26.8,23.9,0.194,679539.7,679539.7,4035,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767836,1930524.00
05/02/2017 19:30,2,0.775,ACTIVE,213.29,342.65,59.991,1493767803,"201051344000900","219011344069620",29.86,12.70,0,330.93,354.97,23.5,20.7,0.177,698642.2,698642.2,4021,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767837,1930525.00
05/02/2017 19:30,2,0.807,ACTIVE,213.51,342.05,59.991,1493767803,"201051344000648","219011344069620",30.18,12.70,0,332.13,354.67,24.6,21.9,0.186,687951.1,687951.1,4022,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767838,1930526.00
05/02/2017 19:30,2,0.820,ACTIVE,213.51,341.75,60.007,1493767803,"201051344000569","219011344069620",30.22,13.30,0,331.83,354.97,25.1,22.3,0.186,700999.8,700999.8,4013,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767839,1930527.00
05/02/2017 19:30,2,0.803,ACTIVE,213.51,341.75,60.002,1493767803,"201051344000983","219011344069620",30.55,13.30,0,331.53,354.67,24.9,22.1,0.186,691450.8,691450.8,4023,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767839,1930528.00
05/02/2017 19:30,2,0.795,ACTIVE,213.51,342.05,59.996,1493767803,"201051344001158","219011344069620",30.10,13.30,0,331.83,354.97,24.2,21.5,0.181,677021.0,677021.0,4032,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767840,1930529.00
05/02/2017 19:30,2,0.797,ACTIVE,213.74,343.25,59.938,1493767803,"201051344000576","219011344069620",30.24,12.30,0,333.03,355.58,24.4,21.7,0.181,691682.4,691682.4,4019,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767841,1930530.00
05/02/2017 19:30,2,0.723,ACTIVE,212.16,341.75,59.986,1493767803,"274151322000087","219011344069620",29.16,20.00,0,327.92,348.06,21.4,18.7,0.124,886346.2,886346.2,4081,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493767842,1930531.00
05/02/2017 19:45,2,0.666,ACTIVE,213.74,340.55,59.986,1493768703,"201051344000645","219011344069620",29.28,13.00,0,323.11,354.67,19.8,17.2,0.137,690545.8,690545.8,4017,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768704,1930532.00
05/02/2017 19:45,2,0.570,ACTIVE,212.38,336.34,59.986,1493768703,"274151322000085","219011344069620",29.22,16.00,0,319.21,346.56,16.9,14.4,0.102,911064.9,911064.9,3996,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768705,1930533.00
05/02/2017 19:45,2,0.670,ACTIVE,213.51,342.05,59.959,1493768703,"201051344000633","219011344069620",29.76,13.00,0,322.21,356.18,20.3,17.6,0.146,676790.2,676790.2,4045,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768706,1930534.00
05/02/2017 19:45,2,0.686,ACTIVE,213.29,340.25,59.981,1493768703,"201051344000469","219011344069620",29.46,11.70,0,323.41,355.28,20.5,17.8,0.141,679786.1,679786.1,4031,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768707,1930535.00
05/02/2017 19:45,2,0.705,ACTIVE,212.38,339.34,59.981,1493768703,"201051344000646","219011344069620",29.64,14.00,0,317.70,354.37,21.2,18.5,0.159,673404.7,673404.7,4039,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768708,1930536.00
05/02/2017 19:45,2,0.605,ACTIVE,211.93,339.65,59.986,1493768703,"274151322000052","219011344069620",29.62,16.70,0,318.30,347.76,18.2,15.6,0.110,944467.6,944467.6,4005,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768709,1930537.00
05/02/2017 19:45,2,0.727,ACTIVE,212.83,339.95,60.018,1493768703,"201051344000585","219011344069620",30.26,13.70,0,327.92,354.67,22.3,19.6,0.159,684582.6,684582.6,4039,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768710,1930538.00
05/02/2017 19:45,2,0.682,ACTIVE,212.61,337.84,59.986,1493768703,"201051344001230","219011344069620",29.94,13.30,0,324.02,352.57,20.7,18.1,0.159,677900.5,677900.5,4034,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768711,1930539.00
05/02/2017 19:45,2,0.682,ACTIVE,213.06,339.65,59.986,1493768703,"201051344000582","219011344069620",30.59,13.30,0,318.61,354.97,21.2,18.5,0.146,667782.7,667782.7,4032,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768711,1930540.00
05/02/2017 19:45,2,0.725,ACTIVE,212.38,338.14,59.965,1493768703,"201051344000955","219011344069620",29.68,14.30,0,321.31,354.97,21.8,19.1,0.155,686300.3,686300.3,4042,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768712,1930541.00
05/02/2017 19:45,2,0.377,ACTIVE,212.16,421.70,59.981,1493768703,"274151322000094","219011344069620",39.70,18.70,0,333.33,443.64,15.2,12.8,0.097,771781.2,771781.2,4138,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768713,1930542.00
05/02/2017 19:45,2,0.701,ACTIVE,213.29,339.34,59.986,1493768703,"201051344000579","219011344069620",29.56,14.00,0,326.72,354.37,21.1,18.4,0.141,697413.8,697413.8,4027,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768714,1930543.00
05/02/2017 19:45,2,0.721,ACTIVE,212.38,338.44,59.986,1493768703,"201051344000890","219011344069620",30.34,14.30,0,327.02,353.47,22.1,19.4,0.150,680171.1,680171.1,4043,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768715,1930544.00
05/02/2017 19:45,2,0.705,ACTIVE,212.83,339.34,59.981,1493768703,"201051344000438","219011344069620",30.30,14.00,0,323.72,353.77,21.7,19.0,0.150,682968.0,682968.0,4033,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768716,1930545.00
05/02/2017 19:45,2,0.721,ACTIVE,212.83,337.24,59.996,1493768703,"201051344000417","219011344069620",19.76,14.00,0,318.00,348.96,14.5,12.0,0.097,639987.8,639987.8,4058,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768717,1930546.00
05/02/2017 19:45,2,0.596,ACTIVE,211.93,337.24,59.981,1493768703,"274151322000083","219011344069620",28.88,17.00,0,319.21,347.76,17.4,14.9,0.119,934933.3,934933.3,4005,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768718,1930547.00
05/02/2017 19:45,2,0.631,ACTIVE,212.61,337.84,59.986,1493768703,"274151322000076","219011344069620",29.62,16.30,0,323.11,348.66,18.9,16.3,0.128,996613.1,996613.1,4004,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768719,1930548.00
05/02/2017 19:45,2,0.670,ACTIVE,213.29,340.55,59.981,1493768703,"201051344000868","219011344069620",29.48,12.00,0,324.32,353.47,20.1,17.4,0.137,678323.3,678323.3,4033,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768720,1930549.00
05/02/2017 19:45,2,0.604,ACTIVE,211.93,337.54,59.986,1493768703,"274151322000095","219011344069620",29.98,16.30,0,319.21,347.46,18.3,15.8,0.115,986995.9,986995.9,4003,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768721,1930550.00
05/02/2017 19:45,2,0.660,ACTIVE,213.06,339.95,59.975,1493768703,"201051344000988","219011344069620",19.24,12.30,0,320.11,350.77,12.9,10.5,0.097,614930.1,614930.1,4052,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768722,1930551.00
05/02/2017 19:45,2,0.713,ACTIVE,212.61,338.74,59.986,1493768703,"201051344001025","219011344069620",30.02,13.30,0,324.92,354.37,21.7,19.0,0.150,682253.0,682253.0,4043,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768723,1930552.00
05/02/2017 19:45,2,0.666,ACTIVE,213.29,339.95,59.981,1493768703,"201051344000458","219011344069620",29.90,13.70,0,318.61,353.77,20.2,17.6,0.141,690513.8,690513.8,4020,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768723,1930553.00
05/02/2017 19:45,2,0.668,ACTIVE,213.96,341.75,60.007,1493768703,"201051344000853","219011344069620",29.66,12.70,0,326.42,355.58,20.1,17.5,0.146,691028.6,691028.6,4023,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768724,1930554.00
05/02/2017 19:45,2,0.688,ACTIVE,213.06,340.55,59.996,1493768703,"201051344000685","219011344069620",29.90,13.30,0,319.81,355.88,20.9,18.2,0.159,683111.7,683111.7,4042,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768725,1930555.00
05/02/2017 19:45,2,0.695,ACTIVE,212.83,340.25,59.981,1493768703,"201051344000917","219011344069620",29.74,14.00,0,318.91,354.07,21.0,18.3,0.146,679807.9,679807.9,4033,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768726,1930556.00
05/02/2017 19:45,2,0.684,ACTIVE,212.61,339.34,59.970,1493768703,"201051344001145","219011344069620",30.22,12.70,0,326.72,354.37,20.9,18.3,0.146,687670.8,687670.8,4023,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768727,1930557.00
05/02/2017 19:45,2,0.703,ACTIVE,212.83,339.65,59.975,1493768703,"201051344000651","219011344069620",30.10,12.70,0,322.51,354.07,21.4,18.8,0.150,676113.3,676113.3,4041,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768728,1930558.00
05/02/2017 19:45,2,0.562,ACTIVE,211.70,337.54,59.965,1493768703,"274151322000088","219011344069620",28.73,15.80,0,318.61,345.96,16.4,13.9,0.102,896091.2,896091.2,4010,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768729,1930559.00
05/02/2017 19:45,2,0.381,ACTIVE,212.61,431.02,59.965,1493768703,"274151322000068","219011344069620",40.73,19.50,0,333.63,441.24,16.0,13.5,0.093,772129.5,772129.5,4154,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768730,1930560.00
05/02/2017 19:45,2,0.701,ACTIVE,212.61,338.74,59.975,1493768703,"201051344001135","219011344069620",30.22,13.30,0,323.41,353.77,21.5,18.8,0.155,671778.7,671778.7,4035,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768731,1930561.00
05/02/2017 19:45,2,0.668,ACTIVE,212.83,339.65,59.975,1493768703,"201051344000594","219011344069620",30.10,14.30,0,322.21,354.67,20.4,17.8,0.141,692513.8,692513.8,4032,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768731,1930562.00
05/02/2017 19:45,2,0.697,ACTIVE,213.06,339.34,59.970,1493768703,"201051344001203","219011344069620",29.76,13.70,0,325.82,355.28,21.1,18.4,0.150,680693.3,680693.3,4044,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768733,1930563.00
05/02/2017 19:45,2,0.584,ACTIVE,211.93,339.04,59.959,1493768703,"274151322000054","219011344069620",28.84,16.00,0,318.91,346.86,17.1,14.6,0.106,914138.6,914138.6,4001,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768734,1930564.00
05/02/2017 19:45,2,0.652,ACTIVE,213.51,339.65,59.954,1493768703,"201051344000867","219011344069620",30.20,13.30,0,320.11,354.37,20.0,17.4,0.133,677247.8,677247.8,4045,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768734,1930565.00
05/02/2017 19:45,2,0.707,ACTIVE,212.83,339.34,59.965,1493768703,"201051344001093","219011344069620",30.04,13.30,0,318.61,352.87,21.6,18.9,0.141,679545.1,679545.1,4036,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768735,1930566.00
05/02/2017 19:45,2,0.611,ACTIVE,213.29,340.85,59.970,1493768703,"201051344000900","219011344069620",30.16,12.30,0,321.31,353.77,18.7,16.1,0.141,698646.8,698646.8,4022,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768736,1930567.00
05/02/2017 19:45,2,0.668,ACTIVE,213.51,339.95,59.975,1493768703,"201051344000648","219011344069620",29.76,12.00,0,322.21,354.67,20.2,17.6,0.141,687956.1,687956.1,4023,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768737,1930568.00
05/02/2017 19:45,2,0.664,ACTIVE,213.29,339.95,59.965,1493768703,"201051344000569","219011344069620",30.32,13.00,0,326.42,353.77,20.4,17.8,0.137,701004.8,701004.8,4014,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768738,1930569.00
05/02/2017 19:45,2,0.660,ACTIVE,213.29,339.65,60.007,1493768703,"201051344000983","219011344069620",29.98,12.70,0,322.81,353.77,20.1,17.5,0.146,691455.7,691455.7,4024,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768739,1930570.00
05/02/2017 19:45,2,0.648,ACTIVE,213.51,340.55,59.975,1493768703,"201051344001158","219011344069620",29.84,12.70,0,323.41,354.37,19.6,17.0,0.137,677025.9,677025.9,4033,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768740,1930571.00
05/02/2017 19:45,2,0.645,ACTIVE,213.74,341.15,59.970,1493768703,"201051344000576","219011344069620",30.36,12.00,0,323.41,354.37,19.8,17.2,0.137,691687.3,691687.3,4020,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768741,1930572.00
05/02/2017 19:45,2,0.578,ACTIVE,212.16,338.74,59.965,1493768703,"274151322000087","219011344069620",28.75,19.00,0,318.61,346.26,16.9,14.3,0.097,886350.3,886350.3,4082,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493768742,1930573.00
05/02/2017 20:00,2,0.523,ACTIVE,213.74,339.65,59.970,1493769603,"201051344000645","219011344069620",28.92,12.70,0,332.13,350.47,15.4,12.9,0.093,690549.6,690549.6,4018,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769604,1930574.00
05/02/2017 20:00,2,0.439,ACTIVE,212.16,336.64,59.965,1493769603,"274151322000085","219011344069620",28.29,15.50,0,331.53,344.15,12.6,10.3,0.075,911068.1,911068.1,3997,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769605,1930575.00
05/02/2017 20:00,2,0.527,ACTIVE,213.96,341.15,60.002,1493769603,"201051344000633","219011344069620",29.98,12.70,0,330.93,352.27,16.0,13.6,0.097,676794.1,676794.1,4046,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769606,1930576.00
05/02/2017 20:00,2,0.545,ACTIVE,213.51,339.34,59.996,1493769603,"201051344000469","219011344069620",29.34,11.00,0,330.33,350.47,16.2,13.7,0.106,679790.0,679790.0,4032,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769607,1930577.00
05/02/2017 20:00,2,0.553,ACTIVE,212.61,338.14,59.991,1493769603,"201051344000646","219011344069620",29.32,13.00,0,327.62,349.26,16.4,14.0,0.106,673408.8,673408.8,4040,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769608,1930578.00
05/02/2017 20:00,2,0.465,ACTIVE,211.70,337.54,59.996,1493769603,"274151322000052","219011344069620",29.20,16.00,0,330.63,344.76,13.8,11.4,0.084,944471.0,944471.0,4006,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769609,1930579.00
05/02/2017 20:00,2,0.574,ACTIVE,213.29,339.04,60.002,1493769603,"201051344000585","219011344069620",29.74,13.00,0,329.13,349.86,17.3,14.8,0.106,684587.0,684587.0,4040,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769610,1930580.00
05/02/2017 20:00,2,0.547,ACTIVE,212.83,337.54,60.007,1493769603,"201051344001230","219011344069620",29.16,12.70,0,327.02,348.96,16.2,13.7,0.097,677904.5,677904.5,4035,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769610,1930581.00
05/02/2017 20:00,2,0.555,ACTIVE,213.51,338.74,59.996,1493769603,"201051344000582","219011344069620",29.42,12.70,0,330.03,349.86,16.5,14.0,0.102,667786.8,667786.8,4033,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769611,1930582.00
05/02/2017 20:00,2,0.566,ACTIVE,212.61,338.14,60.034,1493769603,"201051344000955","219011344069620",30.00,13.30,0,328.82,348.36,17.3,14.7,0.106,686304.6,686304.6,4043,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769612,1930583.00
05/02/2017 20:00,2,0.285,ACTIVE,211.93,409.08,59.981,1493769603,"274151322000094","219011344069620",38.68,18.00,0,333.33,434.33,11.1,8.8,0.066,771784.0,771784.0,4139,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769613,1930584.00
05/02/2017 20:00,2,0.557,ACTIVE,213.51,338.14,59.996,1493769603,"201051344000579","219011344069620",29.76,13.30,0,331.83,349.86,16.8,14.3,0.102,697417.9,697417.9,4028,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769614,1930585.00
05/02/2017 20:00,2,0.576,ACTIVE,212.83,337.54,60.023,1493769603,"201051344000890","219011344069620",29.62,13.70,0,329.13,349.86,17.3,14.8,0.110,680175.4,680175.4,4044,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769615,1930586.00
05/02/2017 20:00,2,0.561,ACTIVE,213.06,338.44,59.996,1493769603,"201051344000438","219011344069620",29.90,13.00,0,330.03,350.47,17.0,14.5,0.106,682972.2,682972.2,4034,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769616,1930587.00
05/02/2017 20:00,2,0.572,ACTIVE,213.06,336.94,59.996,1493769603,"201051344000417","219011344069620",19.70,13.00,0,329.73,345.36,11.4,9.1,0.066,639990.5,639990.5,4059,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769617,1930588.00
05/02/2017 20:00,2,0.439,ACTIVE,212.16,337.54,59.991,1493769603,"274151322000083","219011344069620",29.18,16.00,0,331.23,344.15,13.0,10.6,0.084,934936.5,934936.5,4006,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769618,1930589.00
05/02/2017 20:00,2,0.479,ACTIVE,212.38,338.44,59.991,1493769603,"274151322000076","219011344069620",29.08,15.80,0,332.73,345.36,14.2,11.7,0.084,996616.7,996616.7,4005,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769619,1930590.00
05/02/2017 20:00,2,0.527,ACTIVE,213.06,338.74,60.007,1493769603,"201051344000868","219011344069620",29.30,11.70,0,330.63,349.86,15.7,13.2,0.097,678327.2,678327.2,4034,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769619,1930591.00
05/02/2017 20:00,2,0.459,ACTIVE,211.93,339.04,59.996,1493769603,"274151322000095","219011344069620",29.20,15.80,0,330.93,344.15,13.6,11.2,0.084,986999.3,986999.3,4004,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769620,1930592.00
05/02/2017 20:00,2,0.510,ACTIVE,213.06,338.44,59.996,1493769603,"201051344000988","219011344069620",19.04,12.00,0,331.23,347.76,9.9,7.6,0.071,614932.4,614932.4,4053,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769621,1930593.00
05/02/2017 20:00,2,0.547,ACTIVE,213.06,336.94,59.965,1493769603,"201051344001025","219011344069620",30.24,12.30,0,329.73,349.56,16.8,14.3,0.106,682257.2,682257.2,4044,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769622,1930594.00
05/02/2017 20:00,2,0.520,ACTIVE,213.06,338.14,60.002,1493769603,"201051344000458","219011344069620",29.86,13.30,0,331.23,349.56,15.8,13.3,0.102,690517.7,690517.7,4021,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769623,1930595.00
05/02/2017 20:00,2,0.527,ACTIVE,213.74,339.95,59.991,1493769603,"201051344000853","219011344069620",29.34,12.00,0,332.13,351.67,15.7,13.3,0.097,691032.4,691032.4,4024,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769624,1930596.00
05/02/2017 20:00,2,0.537,ACTIVE,213.29,339.65,59.986,1493769603,"201051344000685","219011344069620",29.68,12.70,0,329.73,350.77,16.2,13.7,0.106,683115.7,683115.7,4043,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769625,1930597.00
05/02/2017 20:00,2,0.543,ACTIVE,213.29,338.74,59.970,1493769603,"201051344000917","219011344069620",29.40,13.30,0,329.13,350.47,16.2,13.7,0.106,679812.0,679812.0,4034,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769626,1930598.00
05/02/2017 20:00,2,0.533,ACTIVE,213.06,338.74,59.986,1493769603,"201051344001145","219011344069620",29.72,12.00,0,330.93,350.47,16.1,13.6,0.106,687674.8,687674.8,4024,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769627,1930599.00
05/02/2017 20:00,2,0.562,ACTIVE,213.06,338.44,60.018,1493769603,"201051344000651","219011344069620",29.22,12.00,0,330.63,349.86,16.6,14.1,0.102,676117.4,676117.4,4042,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769628,1930600.00
05/02/2017 20:00,2,0.430,ACTIVE,211.70,338.44,59.949,1493769603,"274151322000088","219011344069620",27.79,15.50,0,330.63,343.55,12.1,9.8,0.071,896094.2,896094.2,4011,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769629,1930601.00
05/02/2017 20:00,2,0.295,ACTIVE,212.83,419.90,59.981,1493769603,"274151322000068","219011344069620",39.74,18.70,0,334.24,437.63,11.9,9.6,0.062,772132.5,772132.5,4155,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769630,1930602.00
05/02/2017 20:00,2,0.555,ACTIVE,212.61,336.94,59.975,1493769603,"201051344001135","219011344069620",29.46,12.30,0,329.43,349.86,16.6,14.1,0.097,671782.9,671782.9,4036,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769631,1930603.00
05/02/2017 20:00,2,0.523,ACTIVE,212.83,337.84,59.986,1493769603,"201051344000594","219011344069620",30.16,13.70,0,329.43,350.17,16.1,13.6,0.097,692517.8,692517.8,4033,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769632,1930604.00
05/02/2017 20:00,2,0.547,ACTIVE,213.29,337.54,59.991,1493769603,"201051344001203","219011344069620",29.48,13.00,0,330.33,351.07,16.4,13.9,0.110,680697.4,680697.4,4045,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769633,1930605.00
05/02/2017 20:00,2,0.430,ACTIVE,211.93,337.54,59.996,1493769603,"274151322000054","219011344069620",29.22,15.30,0,330.63,344.15,12.7,10.4,0.075,914141.7,914141.7,4002,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769633,1930606.00
05/02/2017 20:00,2,0.521,ACTIVE,213.51,337.54,60.018,1493769603,"201051344000867","219011344069620",29.46,12.70,0,330.03,350.17,15.6,13.1,0.097,677251.6,677251.6,4046,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769634,1930607.00
05/02/2017 20:00,2,0.551,ACTIVE,213.06,338.44,59.991,1493769603,"201051344001093","219011344069620",30.26,13.00,0,329.73,349.56,16.9,14.4,0.097,679549.3,679549.3,4037,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769635,1930608.00
05/02/2017 20:00,2,0.484,ACTIVE,213.06,339.34,59.954,1493769603,"201051344000900","219011344069620",28.49,12.00,0,331.23,349.86,14.0,11.6,0.097,698650.4,698650.4,4023,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769636,1930609.00
05/02/2017 20:00,2,0.523,ACTIVE,213.29,338.44,59.996,1493769603,"201051344000648","219011344069620",29.74,11.70,0,332.13,350.77,15.8,13.3,0.097,687960.0,687960.0,4024,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769637,1930610.00
05/02/2017 20:00,2,0.529,ACTIVE,213.29,338.74,60.023,1493769603,"201051344000569","219011344069620",29.68,12.70,0,330.93,350.17,15.9,13.4,0.102,701008.8,701008.8,4015,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769638,1930611.00
05/02/2017 20:00,2,0.520,ACTIVE,213.29,338.14,59.991,1493769603,"201051344000983","219011344069620",29.62,12.30,0,331.23,350.47,15.6,13.2,0.102,691459.6,691459.6,4025,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769639,1930612.00
05/02/2017 20:00,2,0.510,ACTIVE,213.29,338.14,60.002,1493769603,"201051344001158","219011344069620",29.08,12.00,0,330.93,350.47,15.1,12.6,0.097,677029.6,677029.6,4034,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769640,1930613.00
05/02/2017 20:00,2,0.521,ACTIVE,213.74,339.95,59.991,1493769603,"201051344000576","219011344069620",29.22,11.70,0,331.53,351.07,15.5,13.0,0.097,691691.1,691691.1,4021,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769641,1930614.00
05/02/2017 20:00,2,0.447,ACTIVE,212.16,337.54,59.986,1493769603,"274151322000087","219011344069620",27.83,17.80,0,331.23,343.85,12.6,10.2,0.071,886353.4,886353.4,4083,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493769642,1930615.00
05/02/2017 20:15,2,0.422,ACTIVE,213.96,338.14,59.981,1493770503,"201051344000645","219011344069620",28.01,12.00,0,332.13,347.16,12.0,9.7,0.066,690552.3,690552.3,4019,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770505,1930616.00
05/02/2017 20:15,2,0.330,ACTIVE,212.61,337.24,59.965,1493770503,"274151322000085","219011344069620",27.95,15.00,0,332.73,342.05,9.3,7.1,0.049,911070.2,911070.2,3998,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770505,1930617.00
05/02/2017 20:15,2,0.422,ACTIVE,213.96,339.65,59.970,1493770503,"201051344000633","219011344069620",29.44,12.00,0,331.53,349.26,12.6,10.2,0.066,676797.0,676797.0,4047,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770506,1930618.00
05/02/2017 20:15,2,0.439,ACTIVE,213.74,338.14,59.965,1493770503,"201051344000469","219011344069620",28.82,10.70,0,330.33,347.46,12.9,10.5,0.075,679793.0,679793.0,4033,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770507,1930619.00
05/02/2017 20:15,2,0.438,ACTIVE,212.83,336.94,59.975,1493770503,"201051344000646","219011344069620",29.58,12.30,0,329.13,346.86,13.2,10.8,0.075,673411.8,673411.8,4041,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770508,1930620.00
05/02/2017 20:15,2,0.355,ACTIVE,212.16,335.74,59.933,1493770503,"274151322000052","219011344069620",28.75,15.50,0,331.23,348.06,10.3,8.0,0.062,944473.4,944473.4,4007,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770509,1930621.00
05/02/2017 20:15,2,0.463,ACTIVE,213.06,337.24,59.949,1493770503,"201051344000585","219011344069620",29.42,12.30,0,330.63,347.16,13.8,11.4,0.071,684590.1,684590.1,4041,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770510,1930622.00
05/02/2017 20:15,2,0.436,ACTIVE,213.06,336.34,59.970,1493770503,"201051344001230","219011344069620",28.98,12.00,0,327.62,345.96,12.8,10.4,0.071,677907.5,677907.5,4036,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770511,1930623.00
05/02/2017 20:15,2,0.445,ACTIVE,213.74,337.54,59.965,1493770503,"201051344000582","219011344069620",29.14,11.70,0,330.63,346.56,13.2,10.8,0.075,667789.8,667789.8,4034,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770512,1930624.00
05/02/2017 20:15,2,0.467,ACTIVE,212.83,336.64,59.981,1493770503,"201051344000955","219011344069620",29.12,12.30,0,329.43,345.96,13.8,11.4,0.075,686307.7,686307.7,4044,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770513,1930625.00
05/02/2017 20:15,2,0.205,ACTIVE,212.38,410.58,59.970,1493770503,"274151322000094","219011344069620",38.84,17.30,0,333.63,421.70,8.1,5.9,0.040,771785.8,771785.8,4140,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770514,1930626.00
05/02/2017 20:15,2,0.463,ACTIVE,213.74,337.84,59.975,1493770503,"201051344000579","219011344069620",28.01,12.70,0,332.13,346.86,13.2,10.8,0.066,697421.0,697421.0,4029,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770515,1930627.00
05/02/2017 20:15,2,0.494,ACTIVE,212.83,335.74,59.975,1493770503,"201051344000890","219011344069620",22.58,12.70,0,329.73,346.86,11.3,9.0,0.062,680178.3,680178.3,4045,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770516,1930628.00
05/02/2017 20:15,2,0.451,ACTIVE,213.06,337.54,59.959,1493770503,"201051344000438","219011344069620",29.78,12.30,0,330.63,347.46,13.6,11.2,0.071,682975.3,682975.3,4035,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770517,1930629.00
05/02/2017 20:15,2,0.449,ACTIVE,213.29,336.64,59.975,1493770503,"201051344000417","219011344069620",20.14,12.30,0,329.73,344.15,9.2,6.9,0.040,639992.4,639992.4,4060,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770518,1930630.00
05/02/2017 20:15,2,0.332,ACTIVE,212.38,336.94,59.975,1493770503,"274151322000083","219011344069620",28.67,15.50,0,331.83,346.26,9.6,7.4,0.049,934938.7,934938.7,4007,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770519,1930631.00
05/02/2017 20:15,2,0.357,ACTIVE,213.06,338.44,59.970,1493770503,"274151322000076","219011344069620",28.92,15.30,0,333.03,352.27,10.5,8.2,0.062,996619.1,996619.1,4006,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770520,1930632.00
05/02/2017 20:15,2,0.418,ACTIVE,213.51,337.54,59.933,1493770503,"201051344000868","219011344069620",29.00,11.30,0,330.03,345.96,12.3,10.0,0.066,678330.0,678330.0,4035,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770521,1930633.00
05/02/2017 20:15,2,0.338,ACTIVE,212.38,336.34,59.954,1493770503,"274151322000095","219011344069620",29.16,15.30,0,331.53,345.96,10.0,7.7,0.053,987001.6,987001.6,4005,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770522,1930634.00
05/02/2017 20:15,2,0.396,ACTIVE,213.51,338.14,59.949,1493770503,"201051344000988","219011344069620",18.96,11.30,0,330.63,345.66,7.6,5.4,0.040,614934.0,614934.0,4054,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770523,1930635.00
05/02/2017 20:15,2,0.445,ACTIVE,213.06,336.34,59.981,1493770503,"201051344001025","219011344069620",29.60,11.70,0,330.03,346.26,13.4,11.0,0.075,682260.2,682260.2,4045,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770524,1930636.00
05/02/2017 20:15,2,0.438,ACTIVE,213.51,338.14,59.981,1493770503,"201051344000458","219011344069620",27.14,12.70,0,330.63,345.96,12.1,9.7,0.066,690520.6,690520.6,4022,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770525,1930637.00
05/02/2017 20:15,2,0.412,ACTIVE,214.19,339.34,59.970,1493770503,"201051344000853","219011344069620",29.14,11.70,0,331.83,348.06,12.2,9.9,0.066,691035.3,691035.3,4025,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770525,1930638.00
05/02/2017 20:15,2,0.430,ACTIVE,213.51,338.44,59.970,1493770503,"201051344000685","219011344069620",29.40,12.00,0,330.63,347.76,12.8,10.5,0.080,683118.6,683118.6,4044,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770526,1930639.00
05/02/2017 20:15,2,0.441,ACTIVE,213.29,338.14,60.012,1493770503,"201051344000917","219011344069620",28.77,12.70,0,329.73,347.16,12.9,10.5,0.075,679814.9,679814.9,4035,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770527,1930640.00
05/02/2017 20:15,2,0.438,ACTIVE,213.29,337.54,59.949,1493770503,"201051344001145","219011344069620",28.55,11.70,0,331.23,347.16,12.7,10.3,0.075,687677.7,687677.7,4025,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770528,1930641.00
05/02/2017 20:15,2,0.467,ACTIVE,213.29,337.54,59.981,1493770503,"201051344000651","219011344069620",27.95,11.30,0,330.63,346.86,13.2,10.9,0.075,676120.5,676120.5,4043,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770529,1930642.00
05/02/2017 20:15,2,0.318,ACTIVE,212.16,336.64,59.938,1493770503,"274151322000088","219011344069620",27.23,14.70,0,331.53,347.76,8.8,6.5,0.049,896096.2,896096.2,4012,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770530,1930643.00
05/02/2017 20:15,2,0.221,ACTIVE,213.06,419.90,59.975,1493770503,"274151322000068","219011344069620",39.76,18.00,0,334.24,425.91,8.9,6.7,0.031,772134.5,772134.5,4156,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770531,1930644.00
05/02/2017 20:15,2,0.447,ACTIVE,212.83,336.04,59.965,1493770503,"201051344001135","219011344069620",29.30,11.70,0,330.93,345.66,13.3,10.9,0.075,671785.9,671785.9,4037,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770532,1930645.00
05/02/2017 20:15,2,0.430,ACTIVE,213.29,337.54,59.975,1493770503,"201051344000594","219011344069620",28.45,13.00,0,329.43,345.96,12.4,10.1,0.071,692520.7,692520.7,4034,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770533,1930646.00
05/02/2017 20:15,2,0.439,ACTIVE,213.29,336.34,59.970,1493770503,"201051344001203","219011344069620",29.24,12.30,0,330.93,347.16,13.1,10.7,0.075,680700.3,680700.3,4046,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770533,1930647.00
05/02/2017 20:15,2,0.332,ACTIVE,212.38,336.64,59.959,1493770503,"274151322000054","219011344069620",27.93,14.70,0,331.23,342.05,9.4,7.2,0.062,914143.8,914143.8,4003,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770534,1930648.00
05/02/2017 20:15,2,0.408,ACTIVE,213.74,337.24,59.970,1493770503,"201051344000867","219011344069620",29.26,12.30,0,330.33,345.66,12.2,9.8,0.062,677254.4,677254.4,4047,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770535,1930649.00
05/02/2017 20:15,2,0.463,ACTIVE,213.06,337.24,59.970,1493770503,"201051344001093","219011344069620",29.34,12.30,0,330.03,346.26,13.8,11.4,0.071,679552.4,679552.4,4038,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770536,1930650.00
05/02/2017 20:15,2,0.369,ACTIVE,213.29,337.84,59.954,1493770503,"201051344000900","219011344069620",28.71,11.30,0,330.33,346.56,10.8,8.5,0.062,698652.7,698652.7,4024,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770537,1930651.00
05/02/2017 20:15,2,0.428,ACTIVE,213.74,337.84,59.981,1493770503,"201051344000648","219011344069620",28.51,11.00,0,331.23,346.56,12.3,10.0,0.066,687962.8,687962.8,4025,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770538,1930652.00
05/02/2017 20:15,2,0.428,ACTIVE,213.51,338.14,59.938,1493770503,"201051344000569","219011344069620",28.65,12.00,0,330.93,345.96,12.4,10.0,0.071,701011.6,701011.6,4016,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770539,1930653.00
05/02/2017 20:15,2,0.414,ACTIVE,213.51,337.54,59.965,1493770503,"201051344000983","219011344069620",29.16,11.70,0,330.63,346.26,12.3,9.9,0.071,691462.4,691462.4,4026,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770540,1930654.00
05/02/2017 20:15,2,0.395,ACTIVE,213.74,337.84,59.975,1493770503,"201051344001158","219011344069620",29.56,11.30,0,330.63,346.26,11.8,9.5,0.066,677032.3,677032.3,4035,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770541,1930655.00
05/02/2017 20:15,2,0.408,ACTIVE,213.96,338.74,59.975,1493770503,"201051344000576","219011344069620",29.34,11.30,0,331.83,346.56,12.2,9.8,0.066,691693.9,691693.9,4022,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770541,1930656.00
05/02/2017 20:15,2,0.340,ACTIVE,212.61,337.24,59.954,1493770503,"274151322000087","219011344069620",27.51,17.00,0,331.83,347.16,9.5,7.2,0.049,886355.6,886355.6,4084,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493770543,1930657.00
05/02/2017 20:30,2,0.342,ACTIVE,213.74,337.54,59.954,1493771403,"201051344000645","219011344069620",27.93,11.30,0,331.53,345.66,9.7,7.4,0.049,690554.5,690554.5,4020,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771404,1930658.00
05/02/2017 20:30,2,0.264,ACTIVE,212.38,336.34,59.954,1493771403,"274151322000085","219011344069620",27.65,14.00,0,331.53,340.25,7.4,5.2,0.035,911071.7,911071.7,3999,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771405,1930659.00
05/02/2017 20:30,2,0.346,ACTIVE,213.96,340.25,59.965,1493771403,"201051344000633","219011344069620",29.10,11.30,0,331.23,347.46,10.2,7.9,0.049,676799.3,676799.3,4048,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771406,1930660.00
