ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 20:30,2,0.363,ACTIVE,213.29,336.94,59.965,1493771403,"201051344000469","219011344069620",28.57,10.00,0,330.33,345.66,10.6,8.3,0.049,679795.3,679795.3,4034,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771407,1930661.00
05/02/2017 20:30,2,0.369,ACTIVE,212.83,336.34,60.002,1493771403,"201051344000646","219011344069620",28.69,11.70,0,329.73,343.85,10.8,8.5,0.049,673414.2,673414.2,4042,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771408,1930662.00
05/02/2017 20:30,2,0.295,ACTIVE,211.70,334.84,59.949,1493771403,"274151322000052","219011344069620",27.67,14.70,0,330.63,341.45,8.3,6.1,0.031,944475.1,944475.1,4008,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771409,1930663.00
05/02/2017 20:30,2,0.387,ACTIVE,213.29,337.24,59.965,1493771403,"201051344000585","219011344069620",29.02,11.30,0,330.33,344.45,11.4,9.1,0.057,684592.7,684592.7,4042,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771410,1930664.00
05/02/2017 20:30,2,0.369,ACTIVE,213.06,336.04,59.954,1493771403,"201051344001230","219011344069620",27.85,11.00,0,328.52,343.25,10.4,8.1,0.049,677909.8,677909.8,4037,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771411,1930665.00
05/02/2017 20:30,2,0.379,ACTIVE,213.74,337.24,59.933,1493771403,"201051344000582","219011344069620",27.79,11.00,0,330.63,344.45,10.7,8.4,0.053,667792.3,667792.3,4035,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771412,1930666.00
05/02/2017 20:30,2,0.391,ACTIVE,212.83,336.34,59.996,1493771403,"201051344000955","219011344069620",29.04,11.70,0,328.52,343.85,11.5,9.2,0.057,686310.3,686310.3,4045,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771413,1930667.00
05/02/2017 20:30,2,0.166,ACTIVE,212.16,366.40,59.954,1493771403,"274151322000094","219011344069620",34.27,16.30,0,333.03,416.59,5.8,3.7,0.027,771787.0,771787.0,4141,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771414,1930668.00
05/02/2017 20:30,2,0.373,ACTIVE,213.29,336.64,59.954,1493771403,"201051344000579","219011344069620",29.06,12.00,0,331.23,343.85,11.1,8.8,0.049,697423.5,697423.5,4030,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771415,1930669.00
05/02/2017 20:30,2,0.396,ACTIVE,213.06,335.74,59.954,1493771403,"201051344000890","219011344069620",28.84,12.00,0,329.43,342.95,11.6,9.3,0.053,680180.7,680180.7,4046,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771416,1930670.00
05/02/2017 20:30,2,0.381,ACTIVE,213.29,336.94,59.965,1493771403,"201051344000438","219011344069620",29.36,11.30,0,329.73,343.85,11.4,9.1,0.053,682977.8,682977.8,4036,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771416,1930671.00
05/02/2017 20:30,2,0.408,ACTIVE,213.29,336.04,59.954,1493771403,"201051344000417","219011344069620",19.14,11.70,0,329.13,342.35,7.9,5.7,0.027,639994.0,639994.0,4061,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771417,1930672.00
05/02/2017 20:30,2,0.268,ACTIVE,212.16,335.44,59.954,1493771403,"274151322000083","219011344069620",27.75,14.70,0,331.53,340.55,7.5,5.4,0.040,934940.3,934940.3,4008,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771418,1930673.00
05/02/2017 20:30,2,0.273,ACTIVE,212.83,336.04,59.959,1493771403,"274151322000076","219011344069620",29.10,14.30,0,332.43,341.45,8.1,5.8,0.044,996620.8,996620.8,4007,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771419,1930674.00
05/02/2017 20:30,2,0.344,ACTIVE,213.29,336.64,59.959,1493771403,"201051344000868","219011344069620",28.88,10.70,0,330.63,344.76,10.1,7.8,0.044,678332.2,678332.2,4036,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771420,1930675.00
05/02/2017 20:30,2,0.275,ACTIVE,212.16,336.04,59.949,1493771403,"274151322000095","219011344069620",27.89,14.30,0,331.23,342.95,7.8,5.6,0.040,987003.2,987003.2,4006,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771421,1930676.00
05/02/2017 20:30,2,0.328,ACTIVE,213.29,338.14,59.965,1493771403,"201051344000988","219011344069620",18.77,11.00,0,330.33,344.15,6.2,4.1,0.031,614935.2,614935.2,4055,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771422,1930677.00
05/02/2017 20:30,2,0.371,ACTIVE,212.83,335.44,59.975,1493771403,"201051344001025","219011344069620",29.18,11.00,0,329.73,344.45,11.0,8.7,0.053,682262.7,682262.7,4046,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771423,1930678.00
05/02/2017 20:30,2,0.348,ACTIVE,213.29,336.34,59.912,1493771403,"201051344000458","219011344069620",28.86,12.00,0,330.93,344.45,10.2,7.9,0.044,690522.8,690522.8,4023,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771424,1930679.00
05/02/2017 20:30,2,0.340,ACTIVE,213.96,338.44,59.986,1493771403,"201051344000853","219011344069620",28.90,11.00,0,332.43,346.26,10.0,7.7,0.049,691037.5,691037.5,4026,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771425,1930680.00
05/02/2017 20:30,2,0.365,ACTIVE,213.29,337.54,59.970,1493771403,"201051344000685","219011344069620",27.95,11.30,0,330.03,345.06,10.4,8.1,0.057,683121.0,683121.0,4045,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771425,1930681.00
05/02/2017 20:30,2,0.363,ACTIVE,213.06,336.94,59.965,1493771403,"201051344000917","219011344069620",28.77,12.00,0,329.43,345.06,10.6,8.3,0.049,679817.3,679817.3,4036,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771426,1930682.00
05/02/2017 20:30,2,0.361,ACTIVE,213.29,337.24,59.970,1493771403,"201051344001145","219011344069620",28.11,10.70,0,330.93,345.06,10.3,8.0,0.053,687680.0,687680.0,4026,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771427,1930683.00
05/02/2017 20:30,2,0.373,ACTIVE,213.06,336.64,59.954,1493771403,"201051344000651","219011344069620",29.06,10.30,0,330.93,344.76,11.0,8.7,0.053,676122.9,676122.9,4044,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771428,1930684.00
05/02/2017 20:30,2,0.248,ACTIVE,211.93,334.84,59.954,1493771403,"274151322000088","219011344069620",26.90,14.00,0,330.63,339.95,6.8,4.6,0.031,896097.6,896097.6,4013,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771429,1930685.00
05/02/2017 20:30,2,0.186,ACTIVE,212.83,373.61,59.965,1493771403,"274151322000068","219011344069620",34.97,17.00,0,333.63,423.50,6.6,4.4,0.031,772135.9,772135.9,4157,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771430,1930686.00
05/02/2017 20:30,2,0.363,ACTIVE,212.61,335.74,59.970,1493771403,"201051344001135","219011344069620",29.36,11.00,0,329.43,342.95,10.9,8.6,0.049,671788.4,671788.4,4038,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771431,1930687.00
05/02/2017 20:30,2,0.354,ACTIVE,213.06,337.54,59.922,1493771403,"201051344000594","219011344069620",28.63,12.30,0,330.03,343.55,10.3,8.0,0.053,692522.9,692522.9,4035,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771432,1930688.00
05/02/2017 20:30,2,0.361,ACTIVE,213.29,336.64,59.975,1493771403,"201051344001203","219011344069620",28.94,11.30,0,329.73,345.06,10.7,8.4,0.053,680702.7,680702.7,4047,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771433,1930689.00
05/02/2017 20:30,2,0.260,ACTIVE,212.16,336.34,59.996,1493771403,"274151322000054","219011344069620",27.77,14.00,0,330.33,340.25,7.3,5.2,0.035,914145.4,914145.4,4004,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771434,1930690.00
05/02/2017 20:30,2,0.346,ACTIVE,213.51,336.64,59.965,1493771403,"201051344000867","219011344069620",28.03,11.70,0,330.93,344.76,9.9,7.6,0.044,677256.6,677256.6,4048,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771435,1930691.00
05/02/2017 20:30,2,0.395,ACTIVE,213.06,336.94,59.965,1493771403,"201051344001093","219011344069620",29.02,11.70,0,329.43,343.55,11.6,9.3,0.053,679555.0,679555.0,4039,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771436,1930692.00
05/02/2017 20:30,2,0.291,ACTIVE,213.29,337.54,59.965,1493771403,"201051344000900","219011344069620",28.47,10.70,0,330.33,345.66,8.4,6.2,0.044,698654.5,698654.5,4025,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771437,1930693.00
05/02/2017 20:30,2,0.346,ACTIVE,213.51,337.54,59.944,1493771403,"201051344000648","219011344069620",28.86,10.30,0,331.83,344.76,10.2,7.9,0.049,687965.1,687965.1,4026,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771438,1930694.00
05/02/2017 20:30,2,0.344,ACTIVE,213.29,336.64,59.959,1493771403,"201051344000569","219011344069620",29.16,11.30,0,331.53,344.15,10.2,7.9,0.053,701013.9,701013.9,4017,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771439,1930695.00
05/02/2017 20:30,2,0.336,ACTIVE,213.29,336.64,59.959,1493771403,"201051344000983","219011344069620",29.16,11.00,0,330.33,344.76,9.9,7.7,0.049,691464.6,691464.6,4027,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771440,1930696.00
05/02/2017 20:30,2,0.324,ACTIVE,213.29,337.24,59.965,1493771403,"201051344001158","219011344069620",29.10,10.70,0,330.93,344.45,9.6,7.3,0.049,677034.4,677034.4,4036,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771441,1930697.00
05/02/2017 20:30,2,0.340,ACTIVE,213.74,338.44,59.965,1493771403,"201051344000576","219011344069620",29.00,10.70,0,331.53,345.36,10.0,7.7,0.044,691696.1,691696.1,4023,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771442,1930698.00
05/02/2017 20:30,2,0.268,ACTIVE,212.16,337.24,59.959,1493771403,"274151322000087","219011344069620",27.19,16.00,0,331.53,340.85,7.4,5.2,0.040,886357.1,886357.1,4085,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493771443,1930699.00
05/02/2017 20:45,2,0.199,ACTIVE,213.29,335.74,59.965,1493772303,"201051344000645","219011344069620",27.51,11.00,0,332.43,343.55,5.6,3.5,0.013,690555.8,690555.8,4021,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772304,1930700.00
05/02/2017 20:45,2,0.119,ACTIVE,211.93,334.54,59.965,1493772303,"274151322000085","219011344069620",27.04,13.30,0,331.83,338.74,3.3,1.2,0.009,911072.5,911072.5,4000,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772305,1930701.00
05/02/2017 20:45,2,0.221,ACTIVE,213.51,337.24,59.959,1493772303,"201051344000633","219011344069620",27.29,11.00,0,330.93,346.26,6.1,4.0,0.009,676800.8,676800.8,4049,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772306,1930702.00
05/02/2017 20:45,2,0.234,ACTIVE,213.06,335.44,59.959,1493772303,"201051344000469","219011344069620",27.47,9.70,0,330.33,343.25,6.5,4.4,0.009,679796.9,679796.9,4035,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772306,1930703.00
05/02/2017 20:45,2,0.217,ACTIVE,212.38,335.14,59.965,1493772303,"201051344000646","219011344069620",28.05,11.00,0,329.43,343.85,6.2,4.0,0.009,673415.8,673415.8,4043,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772307,1930704.00
05/02/2017 20:45,2,0.150,ACTIVE,211.70,333.93,59.959,1493772303,"274151322000052","219011344069620",26.78,14.00,0,330.63,339.04,4.1,2.0,0.009,944476.1,944476.1,4009,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772308,1930705.00
05/02/2017 20:45,2,0.232,ACTIVE,212.83,335.44,59.959,1493772303,"201051344000585","219011344069620",27.95,10.70,0,330.33,343.55,6.6,4.4,0.009,684594.4,684594.4,4043,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772309,1930706.00
05/02/2017 20:45,2,0.238,ACTIVE,212.61,334.24,59.965,1493772303,"201051344001230","219011344069620",25.50,10.70,0,328.52,342.35,6.2,4.0,0.009,677911.4,677911.4,4038,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772310,1930707.00
05/02/2017 20:45,2,0.227,ACTIVE,213.29,335.44,59.965,1493772303,"201051344000582","219011344069620",27.83,10.30,0,330.33,342.35,6.4,4.2,0.013,667793.8,667793.8,4036,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772311,1930708.00
05/02/2017 20:45,2,0.248,ACTIVE,212.38,333.63,59.986,1493772303,"201051344000955","219011344069620",27.61,11.30,0,329.13,342.05,6.9,4.8,0.004,686312.0,686312.0,4046,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772312,1930709.00
05/02/2017 20:45,2,0.068,ACTIVE_NO_POWER,211.93,334.24,59.959,1493772303,"274151322000094","219011344069620",28.78,15.00,0,332.43,370.90,2.0,0.0,0.000,771787.4,771787.4,4142,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772313,1930710.00
05/02/2017 20:45,2,0.248,ACTIVE,212.83,334.84,59.965,1493772303,"201051344000579","219011344069620",27.33,11.30,0,331.53,343.25,6.9,4.7,0.009,697425.1,697425.1,4031,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772314,1930711.00
05/02/2017 20:45,2,0.246,ACTIVE,212.61,333.93,59.959,1493772303,"201051344000890","219011344069620",27.41,11.70,0,329.43,343.25,6.8,4.7,0.013,680182.4,680182.4,4047,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772315,1930712.00
05/02/2017 20:45,2,0.240,ACTIVE,212.83,335.14,59.933,1493772303,"201051344000438","219011344069620",27.25,11.00,0,331.23,343.25,6.7,4.5,0.013,682979.5,682979.5,4037,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772315,1930713.00
05/02/2017 20:45,2,0.260,ACTIVE,212.83,335.14,60.007,1493772303,"201051344000417","219011344069620",18.45,11.00,0,328.52,340.85,4.9,2.8,0.000,639995.1,639995.1,4062,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772316,1930714.00
05/02/2017 20:45,2,0.119,ACTIVE,211.93,334.84,59.965,1493772303,"274151322000083","219011344069620",27.19,14.00,0,331.23,339.65,3.3,1.3,0.013,934941.1,934941.1,4009,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772317,1930715.00
05/02/2017 20:45,2,0.131,ACTIVE,212.61,335.44,59.975,1493772303,"274151322000076","219011344069620",27.25,13.70,0,332.13,339.65,3.6,1.6,0.013,996621.8,996621.8,4008,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772318,1930716.00
05/02/2017 20:45,2,0.217,ACTIVE,212.83,335.44,59.970,1493772303,"201051344000868","219011344069620",26.30,10.00,0,330.63,343.55,5.8,3.7,0.009,678333.6,678333.6,4037,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772319,1930717.00
05/02/2017 20:45,2,0.121,ACTIVE,211.93,334.54,59.965,1493772303,"274151322000095","219011344069620",26.90,13.70,0,330.33,338.74,3.3,1.3,0.009,987004.1,987004.1,4007,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772320,1930718.00
05/02/2017 20:45,2,0.180,ACTIVE,212.61,336.64,59.954,1493772303,"201051344000988","219011344069620",18.55,10.70,0,330.03,343.25,3.4,1.3,0.004,614935.9,614935.9,4056,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772321,1930719.00
05/02/2017 20:45,2,0.225,ACTIVE,212.61,333.93,59.954,1493772303,"201051344001025","219011344069620",27.29,10.30,0,329.43,342.65,6.2,4.1,0.009,682264.3,682264.3,4047,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772322,1930720.00
05/02/2017 20:45,2,0.223,ACTIVE,212.83,334.84,59.959,1493772303,"201051344000458","219011344069620",26.68,11.30,0,330.93,343.25,6.0,3.9,0.013,690524.3,690524.3,4024,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772323,1930721.00
05/02/2017 20:45,2,0.219,ACTIVE,213.51,336.04,59.965,1493772303,"201051344000853","219011344069620",24.77,10.30,0,332.73,345.06,5.5,3.4,0.009,691038.9,691038.9,4027,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772324,1930722.00
05/02/2017 20:45,2,0.223,ACTIVE,213.06,335.74,59.954,1493772303,"201051344000685","219011344069620",26.48,10.70,0,330.63,344.15,6.0,3.8,0.009,683122.5,683122.5,4046,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772325,1930723.00
05/02/2017 20:45,2,0.227,ACTIVE,212.83,335.14,59.959,1493772303,"201051344000917","219011344069620",26.64,11.30,0,330.33,342.65,6.1,4.0,0.013,679818.9,679818.9,4037,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772326,1930724.00
05/02/2017 20:45,2,0.207,ACTIVE,213.06,335.44,59.938,1493772303,"201051344001145","219011344069620",27.17,10.30,0,331.23,342.95,5.7,3.6,0.013,687681.5,687681.5,4027,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772326,1930725.00
05/02/2017 20:45,2,0.236,ACTIVE,212.83,335.74,59.954,1493772303,"201051344000651","219011344069620",27.10,9.70,0,330.63,342.95,6.5,4.3,0.013,676124.6,676124.6,4045,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772327,1930726.00
05/02/2017 20:45,2,0.104,ACTIVE,211.70,333.33,59.975,1493772303,"274151322000088","219011344069620",26.24,13.30,0,330.63,338.74,2.8,0.7,0.000,896098.2,896098.2,4014,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772328,1930727.00
05/02/2017 20:45,2,0.084,ACTIVE,212.61,335.44,59.959,1493772303,"274151322000068","219011344069620",28.92,15.50,0,331.83,379.92,2.5,0.5,0.000,772136.5,772136.5,4158,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772329,1930728.00
05/02/2017 20:45,2,0.223,ACTIVE,212.38,333.63,59.965,1493772303,"201051344001135","219011344069620",27.33,10.70,0,330.33,342.35,6.2,4.0,0.018,671789.9,671789.9,4039,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772330,1930729.00
05/02/2017 20:45,2,0.225,ACTIVE,212.61,335.44,59.965,1493772303,"201051344000594","219011344069620",26.58,11.70,0,329.73,342.95,6.1,3.9,0.009,692524.4,692524.4,4036,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772331,1930730.00
05/02/2017 20:45,2,0.227,ACTIVE,212.83,334.54,59.986,1493772303,"201051344001203","219011344069620",26.82,11.00,0,331.23,343.55,6.2,4.0,0.009,680704.2,680704.2,4048,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772332,1930731.00
05/02/2017 20:45,2,0.113,ACTIVE,211.93,334.84,59.944,1493772303,"274151322000054","219011344069620",27.00,13.30,0,330.33,339.04,3.2,1.1,0.009,914146.2,914146.2,4005,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772333,1930732.00
05/02/2017 20:45,2,0.215,ACTIVE,213.29,335.44,59.965,1493772303,"201051344000867","219011344069620",26.06,11.30,0,330.63,342.95,5.7,3.6,0.009,677258.0,677258.0,4049,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772334,1930733.00
05/02/2017 20:45,2,0.258,ACTIVE,212.83,335.44,59.965,1493772303,"201051344001093","219011344069620",26.68,11.30,0,330.93,342.65,7.0,4.8,0.013,679556.8,679556.8,4040,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772335,1930734.00
05/02/2017 20:45,2,0.160,ACTIVE,213.06,335.74,59.970,1493772303,"201051344000900","219011344069620",26.34,10.30,0,330.63,343.55,4.3,2.2,0.009,698655.6,698655.6,4026,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772335,1930735.00
05/02/2017 20:45,2,0.223,ACTIVE,213.06,335.14,59.975,1493772303,"201051344000648","219011344069620",27.04,10.00,0,331.23,343.55,6.1,4.0,0.009,687966.6,687966.6,4027,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772336,1930736.00
05/02/2017 20:45,2,0.215,ACTIVE,212.83,334.84,59.975,1493772303,"201051344000569","219011344069620",27.43,11.00,0,331.53,342.05,6.0,3.9,0.009,701015.4,701015.4,4018,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772337,1930737.00
05/02/2017 20:45,2,0.217,ACTIVE,213.06,335.14,59.965,1493772303,"201051344000983","219011344069620",25.66,10.70,0,330.63,342.35,5.7,3.5,0.013,691466.0,691466.0,4028,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772338,1930738.00
05/02/2017 20:45,2,0.203,ACTIVE,213.06,335.44,59.975,1493772303,"201051344001158","219011344069620",26.24,10.00,0,330.03,342.95,5.5,3.3,0.009,677035.8,677035.8,4037,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772339,1930739.00
05/02/2017 20:45,2,0.219,ACTIVE,213.29,336.94,59.975,1493772303,"201051344000576","219011344069620",25.92,10.30,0,331.53,343.85,5.8,3.7,0.009,691697.5,691697.5,4024,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772340,1930740.00
05/02/2017 20:45,2,0.129,ACTIVE,211.93,334.24,59.970,1493772303,"274151322000087","219011344069620",25.76,15.30,0,331.23,338.74,3.4,1.3,0.009,886357.9,886357.9,4086,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493772341,1930741.00
05/02/2017 21:00,2,0.105,ALERT,213.06,297.87,59.981,1493773203,"201051344000645","219011344069620",16.76,10.00,0,295.76,359.18,1.8,0.0,0.000,690556.3,690556.3,4022,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773205,1930742.00
05/02/2017 21:00,2,0.049,ALERT,211.70,295.76,59.965,1493773203,"274151322000085","219011344069620",15.88,12.00,0,293.36,340.55,0.8,0.0,0.000,911072.6,911072.6,4001,0,0,0,L,1151911521,0,122.23,122.01,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773207,1930743.00
05/02/2017 21:00,2,0.119,ALERT,213.06,297.87,59.965,1493773203,"201051344000633","219011344069620",13.96,10.00,0,293.96,340.55,1.7,0.0,0.000,676801.3,676801.3,4050,0,0,0,L,1122011218,0,121.55,122.46,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773209,1930744.00
05/02/2017 21:00,2,0.148,ALERT,212.61,297.87,59.981,1493773203,"201051344000469","219011344069620",15.90,8.50,0,294.86,339.34,2.4,0.4,0.000,679797.5,679797.5,4036,0,0,0,L,1122011218,0,120.88,122.46,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773210,1930745.00
05/02/2017 21:00,2,0.121,ALERT,212.16,297.57,59.959,1493773203,"201051344000646","219011344069620",17.79,10.00,0,294.26,354.07,2.2,0.2,0.000,673416.4,673416.4,4044,0,0,0,L,1122011218,0,122.01,121.33,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773212,1930746.00
05/02/2017 21:00,2,0.041,ALERT,211.25,296.66,59.954,1493773203,"274151322000052","219011344069620",29.08,12.30,0,293.06,336.94,0.0,0.0,0.000,944476.3,944476.3,4010,0,0,0,L,1151911521,0,121.33,122.23,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493773214,1930747.00
05/02/2017 21:00,2,0.139,ALERT,212.61,298.17,59.970,1493773203,"201051344000585","219011344069620",18.09,10.00,0,294.56,346.26,2.5,0.5,0.000,684595.0,684595.0,4044,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773216,1930748.00
05/02/2017 21:00,2,0.135,ALERT,212.38,298.17,59.970,1493773203,"201051344001230","219011344069620",15.76,9.70,0,295.16,357.08,2.1,0.2,0.000,677911.9,677911.9,4039,0,0,0,L,1122011218,0,122.01,121.33,0002,6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773218,1930749.00
05/02/2017 21:00,2,0.131,ALERT,212.83,298.47,59.975,1493773203,"201051344000582","219011344069620",18.29,9.30,0,295.76,346.86,2.4,0.4,0.000,667794.4,667794.4,4037,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773220,1930750.00
05/02/2017 21:00,2,0.150,ALERT,211.93,297.57,59.970,1493773203,"201051344000955","219011344069620",17.12,10.00,0,295.16,350.17,2.6,0.6,0.000,686312.7,686312.7,4047,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773222,1930751.00
05/02/2017 21:00,2,0.000,ALERT,211.48,360.08,59.965,1493773203,"274151322000094","219011344069620",39.36,12.00,0,293.06,407.87,0.0,0.0,0.000,771787.4,771787.4,4143,0,0,0,L,1151911521,0,121.33,122.46,0100,9,0,0,0,0,0,0,181,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1493773224,1930752.00
05/02/2017 21:00,2,0.146,ALERT,212.83,299.67,59.975,1493773203,"201051344000579","219011344069620",14.11,10.30,0,296.36,356.18,2.1,0.1,0.000,697425.8,697425.8,4032,0,0,0,L,1122011218,0,121.33,122.01,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773225,1930753.00
05/02/2017 21:00,2,0.146,ALERT,212.38,297.87,59.965,1493773203,"201051344000890","219011344069620",18.35,10.30,0,295.76,354.97,2.8,0.7,0.000,680183.1,680183.1,4048,0,0,0,L,1122011218,0,122.01,121.10,0002,9,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773227,1930754.00
05/02/2017 21:00,2,0.145,ALERT,212.38,297.26,59.965,1493773203,"201051344000438","219011344069620",16.82,10.00,0,295.16,350.77,2.5,0.5,0.000,682980.2,682980.2,4038,0,0,0,L,1122011218,0,122.01,121.33,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773229,1930755.00
05/02/2017 21:00,2,0.170,ALERT,212.61,296.96,59.981,1493773203,"201051344000417","219011344069620",14.71,10.00,0,294.56,340.85,2.5,0.5,0.000,639995.5,639995.5,4063,0,0,0,L,1122011218,0,121.55,121.55,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773231,1930756.00
05/02/2017 21:00,2,0.016,ALERT,211.70,296.66,59.965,1493773203,"274151322000083","219011344069620",28.86,12.30,0,293.66,346.56,0.0,0.0,0.000,934941.2,934941.2,4010,0,0,0,L,1151911521,0,121.33,122.46,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1493773233,1930757.00
05/02/2017 21:00,2,0.049,ALERT,212.38,295.76,59.959,1493773203,"274151322000076","219011344069620",16.06,12.00,0,293.36,337.54,0.8,0.0,0.000,996621.9,996621.9,4009,0,0,0,L,1151911521,0,122.01,122.68,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773234,1930758.00
05/02/2017 21:00,2,0.074,ALERT,212.61,299.37,59.965,1493773203,"201051344000868","219011344069620",29.46,9.30,0,296.36,337.84,2.2,0.2,0.000,678334.1,678334.1,4038,0,0,0,L,1122011218,0,121.10,122.46,0100,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493773236,1930759.00
05/02/2017 21:00,2,0.043,ALERT,211.70,297.26,59.954,1493773203,"274151322000095","219011344069620",15.96,12.00,0,294.26,339.65,0.7,0.0,0.000,987004.1,987004.1,4008,0,0,0,L,1151911521,0,122.01,122.01,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773238,1930760.00
05/02/2017 21:00,2,0.059,ALERT,212.61,298.77,59.965,1493773203,"201051344000988","219011344069620",19.48,9.30,0,293.36,339.04,1.2,0.0,0.000,614936.0,614936.0,4057,0,0,0,L,1122011218,0,121.10,122.23,0100,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493773240,1930761.00
05/02/2017 21:00,2,0.119,ALERT,212.16,296.66,60.007,1493773203,"201051344001025","219011344069620",17.93,9.30,0,294.56,345.96,2.2,0.2,0.000,682264.8,682264.8,4048,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773242,1930762.00
05/02/2017 21:00,2,0.082,ALERT,212.61,298.77,59.965,1493773203,"201051344000458","219011344069620",29.42,10.70,0,295.76,338.14,2.5,0.5,0.000,690524.8,690524.8,4025,0,0,0,L,1122011218,0,121.55,122.01,0100,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493773243,1930763.00
05/02/2017 21:00,2,0.061,ALERT,213.29,298.77,59.970,1493773203,"201051344000853","219011344069620",29.86,9.70,0,295.76,339.65,1.8,0.0,0.000,691039.3,691039.3,4028,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493773245,1930764.00
05/02/2017 21:00,2,0.109,ALERT,212.83,297.57,59.970,1493773203,"201051344000685","219011344069620",16.24,9.70,0,294.86,358.58,1.8,0.0,0.000,683122.9,683122.9,4047,0,0,0,L,1122011218,0,122.68,121.55,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773247,1930765.00
05/02/2017 21:00,2,0.121,ALERT,212.38,297.26,59.965,1493773203,"201051344000917","219011344069620",15.84,10.30,0,293.66,355.28,2.0,0.0,0.000,679819.4,679819.4,4038,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773249,1930766.00
05/02/2017 21:00,2,0.113,ALERT,212.61,297.87,59.944,1493773203,"201051344001145","219011344069620",16.26,9.70,0,295.46,355.28,1.9,0.0,0.000,687681.9,687681.9,4028,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773251,1930767.00
05/02/2017 21:00,2,0.137,ALERT,212.38,296.96,59.991,1493773203,"201051344000651","219011344069620",16.62,9.00,0,294.56,351.97,2.3,0.3,0.000,676125.2,676125.2,4046,0,0,0,L,1122011218,0,122.23,121.33,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773253,1930768.00
05/02/2017 21:00,2,0.008,ALERT,211.25,296.36,59.959,1493773203,"274151322000088","219011344069620",27.45,11.70,0,293.06,342.95,0.0,0.0,0.000,896098.3,896098.3,4015,0,0,0,L,1151911521,0,122.01,121.78,0100,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493773254,1930769.00
05/02/2017 21:00,2,0.008,ALERT,212.16,295.76,59.954,1493773203,"274151322000068","219011344069620",39.62,13.30,0,292.46,403.37,0.0,0.0,0.000,772136.5,772136.5,4159,0,0,0,L,1151911521,0,121.78,122.68,0100,11,0,0,0,0,0,0,180,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1493773256,1930770.00
05/02/2017 21:00,2,0.127,ALERT,212.16,297.57,59.965,1493773203,"201051344001135","219011344069620",16.58,9.70,0,295.16,346.86,2.1,0.2,0.000,671790.5,671790.5,4040,0,0,0,L,1122011218,0,121.55,121.33,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773258,1930771.00
05/02/2017 21:00,2,0.078,ALERT,212.38,299.37,59.996,1493773203,"201051344000594","219011344069620",29.90,10.70,0,295.46,338.14,2.4,0.4,0.000,692524.9,692524.9,4037,0,0,0,L,1122011218,0,121.10,121.78,0100,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1493773260,1930772.00
05/02/2017 21:00,2,0.127,ALERT,212.61,297.26,59.965,1493773203,"201051344001203","219011344069620",15.51,10.00,0,294.86,351.97,2.0,0.0,0.000,680704.7,680704.7,4049,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773262,1930773.00
05/02/2017 21:00,2,0.014,ALERT,211.70,296.36,59.954,1493773203,"274151322000054","219011344069620",28.63,11.70,0,293.36,339.65,0.0,0.0,0.000,914146.2,914146.2,4006,0,0,0,L,1151911521,0,121.55,122.01,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493773264,1930774.00
05/02/2017 21:00,2,0.072,ALERT,213.06,298.77,59.965,1493773203,"201051344000867","219011344069620",29.18,10.30,0,295.46,338.44,2.2,0.2,0.000,677258.5,677258.5,4050,0,0,0,L,1122011218,0,121.78,122.01,0100,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493773266,1930775.00
05/02/2017 21:00,2,0.166,ALERT,212.38,297.57,59.959,1493773203,"201051344001093","219011344069620",13.96,10.30,0,294.86,356.18,2.4,0.3,0.000,679557.5,679557.5,4041,0,0,0,L,1122011218,0,121.78,121.55,0002,9,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493773267,1930776.00
05/02/2017 21:00,2,0.025,ALERT,212.61,299.07,59.975,1493773203,"201051344000900","219011344069620",29.32,9.30,0,295.46,338.14,0.8,0.0,0.000,698655.7,698655.7,4027,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493773269,1930777.00
05/02/2017 21:00,2,0.082,ALERT,213.06,298.77,59.970,1493773203,"201051344000648","219011344069620",29.52,9.30,0,295.16,339.04,2.5,0.5,0.000,687967.1,687967.1,4028,0,0,0,L,1122011218,0,121.10,122.46,0100,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493773271,1930778.00
05/02/2017 21:00,2,0.082,ALERT,212.83,299.67,59.975,1493773203,"201051344000569","219011344069620",29.70,10.00,0,296.36,356.78,2.5,0.5,0.000,701015.9,701015.9,4019,0,0,0,L,1122011218,0,121.10,122.46,0100,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493773273,1930779.00
05/02/2017 21:00,2,0.074,ALERT,212.83,299.37,59.938,1493773203,"201051344000983","219011344069620",29.46,9.70,0,296.06,338.14,2.2,0.2,0.000,691466.4,691466.4,4029,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493773274,1930780.00
05/02/2017 21:00,2,0.057,ALERT,212.83,299.07,59.981,1493773203,"201051344001158","219011344069620",29.42,9.00,0,295.16,338.14,1.7,0.0,0.000,677036.1,677036.1,4038,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493773276,1930781.00
05/02/2017 21:00,2,0.080,ALERT,213.29,299.67,59.970,1493773203,"201051344000576","219011344069620",28.84,9.30,0,295.76,339.65,2.4,0.4,0.000,691697.9,691697.9,4025,0,0,0,L,1122011218,0,121.55,122.01,0100,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493773278,1930782.00
05/02/2017 21:00,2,0.031,ALERT,211.70,295.46,59.981,1493773203,"274151322000087","219011344069620",27.77,13.30,0,292.46,348.06,0.0,0.0,0.000,886358.0,886358.0,4087,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493773280,1930783.00
05/02/2017 21:15,2,0.000,ALERT,213.06,297.57,59.938,1493774103,"201051344000645","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,690556.3,690556.3,4024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774105,1930784.00
05/02/2017 21:15,2,0.000,ALERT,211.70,296.06,59.959,1493774103,"274151322000085","219011344069620",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,911072.6,911072.6,4003,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1493774107,1930785.00
05/02/2017 21:15,2,0.000,ALERT,213.06,297.26,59.965,1493774103,"201051344000633","219011344069620",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,676801.4,676801.4,4052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774109,1930786.00
05/02/2017 21:15,2,0.000,ALERT,212.61,297.57,59.965,1493774103,"201051344000469","219011344069620",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,679797.6,679797.6,4038,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774110,1930787.00
05/02/2017 21:15,2,0.000,ALERT,211.93,296.66,59.965,1493774103,"201051344000646","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,673416.4,673416.4,4046,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774112,1930788.00
05/02/2017 21:15,2,0.000,ALERT,211.48,295.76,59.959,1493774103,"274151322000052","219011344069620",0.00,11.00,0,293.66,300.87,0.0,0.0,0.000,944476.3,944476.3,4012,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1493774114,1930789.00
05/02/2017 21:15,2,0.000,ALERT,212.38,296.96,59.986,1493774103,"201051344000585","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,684595.0,684595.0,4046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774116,1930790.00
05/02/2017 21:15,2,0.000,ALERT,212.16,297.26,59.991,1493774103,"201051344001230","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,677911.9,677911.9,4041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774117,1930791.00
05/02/2017 21:15,2,0.000,ALERT,212.83,298.17,59.965,1493774103,"201051344000582","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,667794.5,667794.5,4039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774119,1930792.00
05/02/2017 21:15,2,0.000,ALERT,211.70,296.96,59.959,1493774103,"201051344000955","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,686312.8,686312.8,4049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774121,1930793.00
05/02/2017 21:15,2,0.000,ALERT,211.70,295.16,59.965,1493774103,"274151322000094","219011344069620",0.00,11.00,0,293.66,374.21,0.0,0.0,0.000,771787.4,771787.4,4145,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1493774123,1930794.00
05/02/2017 21:15,2,0.000,ALERT,212.38,297.87,59.965,1493774103,"201051344000579","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,697426.0,697426.0,4034,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774125,1930795.00
05/02/2017 21:15,2,0.000,ALERT,212.16,297.26,59.949,1493774103,"201051344000890","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,680183.3,680183.3,4050,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774126,1930796.00
05/02/2017 21:15,2,0.000,ALERT,212.38,296.96,59.944,1493774103,"201051344000438","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,682980.3,682980.3,4040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774128,1930797.00
05/02/2017 21:15,2,0.000,ALERT,212.38,296.36,59.959,1493774103,"201051344000417","219011344069620",0.00,9.00,0,295.16,298.77,0.0,0.0,0.000,639995.6,639995.6,4065,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774130,1930798.00
05/02/2017 21:15,2,0.000,ALERT,211.48,296.36,59.981,1493774103,"274151322000083","219011344069620",0.00,11.00,0,294.26,301.17,0.0,0.0,0.000,934941.2,934941.2,4012,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1493774132,1930799.00
05/02/2017 21:15,2,0.000,ALERT,212.38,296.36,59.965,1493774103,"274151322000076","219011344069620",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,996621.9,996621.9,4011,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774134,1930800.00
05/02/2017 21:15,2,0.000,ALERT,212.38,297.87,59.954,1493774103,"201051344000868","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,678334.1,678334.1,4040,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774136,1930801.00
05/02/2017 21:15,2,0.000,ALERT,211.70,296.66,59.981,1493774103,"274151322000095","219011344069620",0.00,10.70,0,294.86,301.47,0.0,0.0,0.000,987004.1,987004.1,4010,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1493774138,1930802.00
05/02/2017 21:15,2,0.000,ALERT,212.16,297.57,59.954,1493774103,"201051344000988","219011344069620",0.00,8.50,0,293.96,300.27,0.0,0.0,0.000,614936.0,614936.0,4059,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774140,1930803.00
05/02/2017 21:15,2,0.000,ALERT,211.93,296.06,59.954,1493774103,"201051344001025","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,682264.8,682264.8,4050,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774141,1930804.00
