ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 21:15,2,0.000,ALERT,212.38,297.57,59.954,1493774103,"201051344000458","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,690524.8,690524.8,4027,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774143,1930805.00
05/02/2017 21:15,2,0.000,ALERT,213.06,297.57,59.965,1493774103,"201051344000853","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,691039.3,691039.3,4030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774145,1930806.00
05/02/2017 21:15,2,0.000,ALERT,212.61,296.96,59.965,1493774103,"201051344000685","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,683122.9,683122.9,4049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774147,1930807.00
05/02/2017 21:15,2,0.000,ALERT,212.38,296.66,59.965,1493774103,"201051344000917","219011344069620",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,679819.4,679819.4,4040,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774149,1930808.00
05/02/2017 21:15,2,0.000,ALERT,212.38,297.26,59.981,1493774103,"201051344001145","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,687681.9,687681.9,4030,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774150,1930809.00
05/02/2017 21:15,2,0.000,ALERT,212.16,296.36,59.959,1493774103,"201051344000651","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,676125.2,676125.2,4048,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774152,1930810.00
05/02/2017 21:15,2,0.000,ALERT,211.48,295.76,59.959,1493774103,"274151322000088","219011344069620",0.00,10.30,0,293.66,300.27,0.0,0.0,0.000,896098.3,896098.3,4017,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1493774154,1930811.00
05/02/2017 21:15,2,0.000,ALERT,212.38,295.46,59.949,1493774103,"274151322000068","219011344069620",0.00,11.70,0,293.36,380.52,0.0,0.0,0.000,772136.5,772136.5,4161,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493774156,1930812.00
05/02/2017 21:15,2,0.000,ALERT,211.93,296.96,59.954,1493774103,"201051344001135","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,671790.5,671790.5,4042,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774158,1930813.00
05/02/2017 21:15,2,0.000,ALERT,212.38,298.17,59.965,1493774103,"201051344000594","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,692525.0,692525.0,4039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774159,1930814.00
05/02/2017 21:15,2,0.000,ALERT,212.38,296.66,59.954,1493774103,"201051344001203","219011344069620",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,680704.7,680704.7,4051,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774161,1930815.00
05/02/2017 21:15,2,0.000,ALERT,211.70,296.06,59.959,1493774103,"274151322000054","219011344069620",0.00,10.70,0,293.96,300.87,0.0,0.0,0.000,914146.2,914146.2,4008,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1493774163,1930816.00
05/02/2017 21:15,2,0.000,ALERT,212.83,297.26,59.965,1493774103,"201051344000867","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,677258.5,677258.5,4052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774165,1930817.00
05/02/2017 21:15,2,0.000,ALERT,212.16,296.96,59.959,1493774103,"201051344001093","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,679557.7,679557.7,4043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774166,1930818.00
05/02/2017 21:15,2,0.000,ALERT,212.38,297.87,59.965,1493774103,"201051344000900","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,698655.7,698655.7,4029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774168,1930819.00
05/02/2017 21:15,2,0.000,ALERT,212.83,297.26,59.965,1493774103,"201051344000648","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,687967.1,687967.1,4030,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774170,1930820.00
05/02/2017 21:15,2,0.000,ALERT,212.38,298.17,59.965,1493774103,"201051344000569","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,701016.0,701016.0,4021,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774172,1930821.00
05/02/2017 21:15,2,0.000,ALERT,212.61,297.87,59.954,1493774103,"201051344000983","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,691466.4,691466.4,4031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774174,1930822.00
05/02/2017 21:15,2,0.000,ALERT,212.61,297.57,59.965,1493774103,"201051344001158","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,677036.1,677036.1,4040,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774176,1930823.00
05/02/2017 21:15,2,0.000,ALERT,213.06,298.47,59.933,1493774103,"201051344000576","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,691698.0,691698.0,4027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493774177,1930824.00
05/02/2017 21:15,2,0.000,ALERT,211.93,295.46,59.954,1493774103,"274151322000087","219011344069620",0.00,11.70,0,293.36,300.27,0.0,0.0,0.000,886358.0,886358.0,4089,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1493774179,1930825.00
05/02/2017 21:30,2,0.000,ALERT,211.93,296.06,59.954,1493775003,"201051344000645","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,690556.3,690556.3,4026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775005,1930826.00
05/02/2017 21:30,2,0.000,ALERT,210.80,294.56,59.981,1493775003,"274151322000085","219011344069620",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,911072.6,911072.6,4005,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775007,1930827.00
05/02/2017 21:30,2,0.000,ALERT,212.16,296.06,59.986,1493775003,"201051344000633","219011344069620",0.00,8.00,0,293.66,298.77,0.0,0.0,0.000,676801.4,676801.4,4054,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775008,1930828.00
05/02/2017 21:30,2,0.000,ALERT,211.48,296.36,59.981,1493775003,"201051344000469","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,679797.6,679797.6,4040,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775010,1930829.00
05/02/2017 21:30,2,0.000,ALERT,210.57,295.76,59.986,1493775003,"201051344000646","219011344069620",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,673416.4,673416.4,4048,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775012,1930830.00
05/02/2017 21:30,2,0.000,ALERT,210.57,293.96,59.981,1493775003,"274151322000052","219011344069620",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,944476.3,944476.3,4014,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775014,1930831.00
05/02/2017 21:30,2,0.000,ALERT,210.80,295.76,59.991,1493775003,"201051344000585","219011344069620",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,684595.0,684595.0,4048,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775016,1930832.00
05/02/2017 21:30,2,0.000,ALERT,210.80,296.06,59.975,1493775003,"201051344001230","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,677911.9,677911.9,4043,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775017,1930833.00
05/02/2017 21:30,2,0.000,ALERT,211.48,296.96,59.981,1493775003,"201051344000582","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,667794.5,667794.5,4041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775019,1930834.00
05/02/2017 21:30,2,0.000,ALERT,210.57,296.06,59.981,1493775003,"201051344000955","219011344069620",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,686312.8,686312.8,4051,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775021,1930835.00
05/02/2017 21:30,2,0.000,ALERT,210.57,293.96,59.965,1493775003,"274151322000094","219011344069620",0.00,9.70,0,292.76,296.96,0.0,0.0,0.000,771787.4,771787.4,4147,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775023,1930836.00
05/02/2017 21:30,2,0.000,ALERT,211.48,297.26,60.007,1493775003,"201051344000579","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,697426.0,697426.0,4036,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775025,1930837.00
05/02/2017 21:30,2,0.000,ALERT,210.80,296.06,59.991,1493775003,"201051344000890","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,680183.3,680183.3,4052,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775026,1930838.00
05/02/2017 21:30,2,0.000,ALERT,211.03,295.76,60.018,1493775003,"201051344000438","219011344069620",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,682980.3,682980.3,4042,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775028,1930839.00
05/02/2017 21:30,2,0.000,ALERT,211.03,295.46,60.002,1493775003,"201051344000417","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,639995.6,639995.6,4067,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775030,1930840.00
05/02/2017 21:30,2,0.000,ALERT,210.57,295.16,59.986,1493775003,"274151322000083","219011344069620",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,934941.2,934941.2,4014,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775032,1930841.00
05/02/2017 21:30,2,0.000,ALERT,211.25,294.56,59.991,1493775003,"274151322000076","219011344069620",0.00,9.70,0,293.36,297.87,0.0,0.0,0.000,996621.9,996621.9,4013,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775033,1930842.00
05/02/2017 21:30,2,0.000,ALERT,211.48,297.26,59.991,1493775003,"201051344000868","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,678334.1,678334.1,4042,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775035,1930843.00
05/02/2017 21:30,2,0.000,ALERT,210.57,295.46,59.996,1493775003,"274151322000095","219011344069620",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,987004.1,987004.1,4012,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775037,1930844.00
05/02/2017 21:30,2,0.000,ALERT,211.25,296.36,60.023,1493775003,"201051344000988","219011344069620",0.00,8.00,0,292.76,299.37,0.0,0.0,0.000,614936.0,614936.0,4061,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775039,1930845.00
05/02/2017 21:30,2,0.000,ALERT,210.80,294.86,60.007,1493775003,"201051344001025","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,682264.8,682264.8,4052,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775041,1930846.00
05/02/2017 21:30,2,0.000,ALERT,211.25,296.66,60.002,1493775003,"201051344000458","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,690524.8,690524.8,4029,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775042,1930847.00
05/02/2017 21:30,2,0.000,ALERT,212.16,296.66,60.007,1493775003,"201051344000853","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,691039.3,691039.3,4032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775044,1930848.00
05/02/2017 21:30,2,0.000,ALERT,211.25,296.06,60.002,1493775003,"201051344000685","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,683122.9,683122.9,4051,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775046,1930849.00
05/02/2017 21:30,2,0.000,ALERT,211.03,295.46,60.002,1493775003,"201051344000917","219011344069620",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,679819.4,679819.4,4042,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775048,1930850.00
05/02/2017 21:30,2,0.000,ALERT,211.25,296.06,60.002,1493775003,"201051344001145","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,687681.9,687681.9,4032,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775050,1930851.00
05/02/2017 21:30,2,0.000,ALERT,211.03,295.16,59.965,1493775003,"201051344000651","219011344069620",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,676125.2,676125.2,4050,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775052,1930852.00
05/02/2017 21:30,2,0.000,ALERT,210.35,294.26,59.996,1493775003,"274151322000088","219011344069620",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,896098.3,896098.3,4019,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775053,1930853.00
05/02/2017 21:30,2,0.000,ALERT,211.25,293.66,60.002,1493775003,"274151322000068","219011344069620",0.00,10.30,0,292.76,296.66,0.0,0.0,0.000,772136.5,772136.5,4163,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775055,1930854.00
05/02/2017 21:30,2,0.000,ALERT,210.57,295.76,59.996,1493775003,"201051344001135","219011344069620",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,671790.5,671790.5,4044,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775057,1930855.00
05/02/2017 21:30,2,0.000,ALERT,211.25,297.26,60.002,1493775003,"201051344000594","219011344069620",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,692525.0,692525.0,4041,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775059,1930856.00
05/02/2017 21:30,2,0.000,ALERT,211.03,295.76,60.039,1493775003,"201051344001203","219011344069620",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,680704.7,680704.7,4053,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775060,1930857.00
05/02/2017 21:30,2,0.000,ALERT,210.35,294.86,59.996,1493775003,"274151322000054","219011344069620",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,914146.2,914146.2,4010,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775062,1930858.00
05/02/2017 21:30,2,0.000,ALERT,211.70,296.36,60.028,1493775003,"201051344000867","219011344069620",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,677258.5,677258.5,4054,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775064,1930859.00
05/02/2017 21:30,2,0.000,ALERT,211.03,295.76,60.028,1493775003,"201051344001093","219011344069620",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,679557.7,679557.7,4045,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775066,1930860.00
05/02/2017 21:30,2,0.000,ALERT,211.25,296.66,59.986,1493775003,"201051344000900","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,698655.7,698655.7,4031,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775068,1930861.00
05/02/2017 21:30,2,0.000,ALERT,211.48,296.06,59.996,1493775003,"201051344000648","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,687967.1,687967.1,4032,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775069,1930862.00
05/02/2017 21:30,2,0.000,ALERT,211.48,297.26,59.996,1493775003,"201051344000569","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,701016.0,701016.0,4023,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775071,1930863.00
05/02/2017 21:30,2,0.000,ALERT,211.48,296.66,59.996,1493775003,"201051344000983","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,691466.4,691466.4,4033,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775073,1930864.00
05/02/2017 21:30,2,0.000,ALERT,211.48,296.06,59.996,1493775003,"201051344001158","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,677036.1,677036.1,4042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775075,1930865.00
05/02/2017 21:30,2,0.000,ALERT,211.93,296.96,60.034,1493775003,"201051344000576","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,691698.0,691698.0,4029,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775077,1930866.00
05/02/2017 21:30,2,0.000,ALERT,210.57,293.06,59.986,1493775003,"274151322000087","219011344069620",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,886358.0,886358.0,4091,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775078,1930867.00
05/02/2017 21:45,2,0.000,ALERT,212.16,296.96,59.981,1493775904,"201051344000645","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,690556.3,690556.3,4028,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775906,1930868.00
05/02/2017 21:45,2,0.000,ALERT,210.80,295.16,59.981,1493775904,"274151322000085","219011344069620",0.00,9.00,0,292.16,296.66,0.0,0.0,0.000,911072.6,911072.6,4007,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775907,1930869.00
05/02/2017 21:45,2,0.000,ALERT,212.16,296.36,59.986,1493775904,"201051344000633","219011344069620",0.00,7.30,0,292.76,298.17,0.0,0.0,0.000,676801.4,676801.4,4056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775909,1930870.00
05/02/2017 21:45,2,0.000,ALERT,211.70,296.96,59.986,1493775904,"201051344000469","219011344069620",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,679797.6,679797.6,4042,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775911,1930871.00
05/02/2017 21:45,2,0.000,ALERT,211.70,297.26,59.986,1493775904,"201051344000646","219011344069620",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,673416.4,673416.4,4050,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775913,1930872.00
05/02/2017 21:45,2,0.000,ALERT,210.57,295.16,59.986,1493775904,"274151322000052","219011344069620",0.00,9.00,0,291.85,297.26,0.0,0.0,0.000,944476.3,944476.3,4016,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775915,1930873.00
05/02/2017 21:45,2,0.000,ALERT,211.93,297.26,59.970,1493775904,"201051344000585","219011344069620",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,684595.0,684595.0,4050,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775917,1930874.00
05/02/2017 21:45,2,0.000,ALERT,211.70,297.57,59.991,1493775904,"201051344001230","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,677911.9,677911.9,4045,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775919,1930875.00
05/02/2017 21:45,2,0.000,ALERT,212.38,298.17,60.012,1493775904,"201051344000582","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,667794.5,667794.5,4043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775920,1930876.00
05/02/2017 21:45,2,0.000,ALERT,211.48,296.96,59.949,1493775904,"201051344000955","219011344069620",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,686312.8,686312.8,4053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775922,1930877.00
05/02/2017 21:45,2,0.000,ALERT,210.80,294.26,59.975,1493775904,"274151322000094","219011344069620",0.00,9.00,0,291.55,296.06,0.0,0.0,0.000,771787.4,771787.4,4149,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775924,1930878.00
05/02/2017 21:45,2,0.000,ALERT,211.70,297.57,59.996,1493775904,"201051344000579","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,697426.0,697426.0,4038,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775926,1930879.00
05/02/2017 21:45,2,0.000,ALERT,211.70,297.57,59.949,1493775904,"201051344000890","219011344069620",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,680183.3,680183.3,4054,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775927,1930880.00
05/02/2017 21:45,2,0.000,ALERT,211.93,297.26,60.034,1493775904,"201051344000438","219011344069620",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,682980.3,682980.3,4044,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775929,1930881.00
05/02/2017 21:45,2,0.000,ALERT,212.16,296.96,60.012,1493775904,"201051344000417","219011344069620",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,639995.6,639995.6,4069,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775931,1930882.00
05/02/2017 21:45,2,0.000,ALERT,210.80,294.86,59.986,1493775904,"274151322000083","219011344069620",0.00,9.30,0,292.46,296.96,0.0,0.0,0.000,934941.2,934941.2,4016,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775933,1930883.00
05/02/2017 21:45,2,0.000,ALERT,211.25,294.56,59.954,1493775904,"274151322000076","219011344069620",0.00,9.00,0,291.85,296.96,0.0,0.0,0.000,996621.9,996621.9,4015,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775935,1930884.00
05/02/2017 21:45,2,0.000,ALERT,211.48,297.26,59.933,1493775904,"201051344000868","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,678334.1,678334.1,4044,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775937,1930885.00
05/02/2017 21:45,2,0.000,ALERT,210.57,295.76,59.970,1493775904,"274151322000095","219011344069620",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,987004.1,987004.1,4014,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775938,1930886.00
05/02/2017 21:45,2,0.000,ALERT,211.48,296.96,60.018,1493775904,"201051344000988","219011344069620",0.00,7.70,0,292.16,298.77,0.0,0.0,0.000,614936.0,614936.0,4063,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775940,1930887.00
05/02/2017 21:45,2,0.000,ALERT,211.93,296.66,59.975,1493775904,"201051344001025","219011344069620",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,682264.8,682264.8,4054,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775942,1930888.00
05/02/2017 21:45,2,0.000,ALERT,211.48,296.96,59.938,1493775904,"201051344000458","219011344069620",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,690524.8,690524.8,4031,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775944,1930889.00
05/02/2017 21:45,2,0.000,ALERT,212.16,296.96,59.981,1493775904,"201051344000853","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,691039.3,691039.3,4034,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775945,1930890.00
05/02/2017 21:45,2,0.000,ALERT,212.38,297.26,59.965,1493775904,"201051344000685","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,683122.9,683122.9,4053,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775947,1930891.00
05/02/2017 21:45,2,0.000,ALERT,212.16,296.66,59.981,1493775904,"201051344000917","219011344069620",0.00,8.50,0,292.46,297.87,0.0,0.0,0.000,679819.4,679819.4,4044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775949,1930892.00
05/02/2017 21:45,2,0.000,ALERT,212.16,297.57,59.981,1493775904,"201051344001145","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,687681.9,687681.9,4034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775951,1930893.00
05/02/2017 21:45,2,0.000,ALERT,211.93,296.66,59.986,1493775904,"201051344000651","219011344069620",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,676125.2,676125.2,4052,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775953,1930894.00
05/02/2017 21:45,2,0.000,ALERT,210.35,294.86,59.981,1493775904,"274151322000088","219011344069620",0.00,9.00,0,292.16,296.66,0.0,0.0,0.000,896098.3,896098.3,4021,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775954,1930895.00
05/02/2017 21:45,2,0.000,ALERT,211.25,294.26,59.986,1493775904,"274151322000068","219011344069620",0.00,9.70,0,291.55,295.76,0.0,0.0,0.000,772136.5,772136.5,4165,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775956,1930896.00
05/02/2017 21:45,2,0.000,ALERT,211.70,296.96,59.975,1493775904,"201051344001135","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,671790.5,671790.5,4046,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775958,1930897.00
05/02/2017 21:45,2,0.000,ALERT,211.25,297.26,59.986,1493775904,"201051344000594","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,692525.0,692525.0,4043,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775960,1930898.00
05/02/2017 21:45,2,0.000,ALERT,212.16,296.66,59.986,1493775904,"201051344001203","219011344069620",0.00,7.30,0,293.96,300.27,0.0,0.0,0.000,680704.7,680704.7,4055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775961,1930899.00
05/02/2017 21:45,2,0.000,ALERT,210.57,295.46,59.965,1493775904,"274151322000054","219011344069620",0.00,9.30,0,292.16,296.96,0.0,0.0,0.000,914146.2,914146.2,4012,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775963,1930900.00
05/02/2017 21:45,2,0.000,ALERT,211.70,296.06,60.012,1493775904,"201051344000867","219011344069620",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,677258.5,677258.5,4056,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775965,1930901.00
05/02/2017 21:45,2,0.000,ALERT,211.93,297.26,59.991,1493775904,"201051344001093","219011344069620",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,679557.7,679557.7,4047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493775967,1930902.00
05/02/2017 21:45,2,0.000,ALERT,211.48,296.96,60.028,1493775904,"201051344000900","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,698655.7,698655.7,4033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775969,1930903.00
05/02/2017 21:45,2,0.000,ALERT,211.70,296.06,59.991,1493775904,"201051344000648","219011344069620",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,687967.1,687967.1,4034,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775971,1930904.00
05/02/2017 21:45,2,0.000,ALERT,211.70,297.57,59.991,1493775904,"201051344000569","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,701016.0,701016.0,4025,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775972,1930905.00
05/02/2017 21:45,2,0.000,ALERT,211.48,296.96,59.986,1493775904,"201051344000983","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,691466.4,691466.4,4035,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775974,1930906.00
05/02/2017 21:45,2,0.000,ALERT,211.70,296.66,60.039,1493775904,"201051344001158","219011344069620",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,677036.1,677036.1,4044,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775976,1930907.00
05/02/2017 21:45,2,0.000,ALERT,211.93,297.57,60.028,1493775904,"201051344000576","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,691698.0,691698.0,4031,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775978,1930908.00
05/02/2017 21:45,2,0.000,ALERT,210.80,295.16,60.007,1493775904,"274151322000087","219011344069620",0.00,10.00,0,291.55,296.06,0.0,0.0,0.000,886358.0,886358.0,4093,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493775980,1930909.00
05/02/2017 22:00,2,0.000,ALERT,212.38,297.26,60.034,1493776804,"201051344000645","219011344069620",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,690556.3,690556.3,4030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493776806,1930910.00
05/02/2017 22:00,2,0.000,ALERT,211.25,296.06,60.012,1493776804,"274151322000085","219011344069620",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,911072.6,911072.6,4009,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776808,1930911.00
05/02/2017 22:00,2,0.000,ALERT,212.61,296.96,60.018,1493776804,"201051344000633","219011344069620",0.00,7.00,0,293.06,298.47,0.0,0.0,0.000,676801.4,676801.4,4058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493776810,1930912.00
05/02/2017 22:00,2,0.000,ALERT,211.93,296.96,60.007,1493776804,"201051344000469","219011344069620",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,679797.6,679797.6,4044,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776812,1930913.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.26,60.018,1493776804,"201051344000646","219011344069620",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,673416.4,673416.4,4052,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776813,1930914.00
05/02/2017 22:00,2,0.000,ALERT,211.03,296.96,60.012,1493776804,"274151322000052","219011344069620",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,944476.3,944476.3,4018,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776815,1930915.00
05/02/2017 22:00,2,0.000,ALERT,211.93,297.26,60.018,1493776804,"201051344000585","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,684595.0,684595.0,4052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776817,1930916.00
05/02/2017 22:00,2,0.000,ALERT,211.93,297.57,60.018,1493776804,"201051344001230","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,677911.9,677911.9,4047,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776819,1930917.00
05/02/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1493776804,"201051344000582","219011344069620",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,667794.5,667794.5,4045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776820,1930918.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1493776804,"201051344000955","219011344069620",0.00,7.30,0,295.16,298.47,0.0,0.0,0.000,686312.8,686312.8,4055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776822,1930919.00
05/02/2017 22:00,2,0.000,ALERT,211.03,295.46,60.002,1493776804,"274151322000094","219011344069620",0.00,8.00,0,292.76,296.66,0.0,0.0,0.000,771787.4,771787.4,4151,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776824,1930920.00
05/02/2017 22:00,2,0.000,ALERT,211.70,298.47,60.007,1493776804,"201051344000579","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,697426.0,697426.0,4040,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493776826,1930921.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.87,60.028,1493776804,"201051344000890","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,680183.3,680183.3,4056,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776828,1930922.00
05/02/2017 22:00,2,0.000,ALERT,212.16,297.57,60.007,1493776804,"201051344000438","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,682980.3,682980.3,4046,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493776829,1930923.00
05/02/2017 22:00,2,0.000,ALERT,212.16,296.96,60.007,1493776804,"201051344000417","219011344069620",0.00,7.30,0,294.86,298.17,0.0,0.0,0.000,639995.6,639995.6,4071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776831,1930924.00
05/02/2017 22:00,2,0.000,ALERT,211.25,296.66,60.002,1493776804,"274151322000083","219011344069620",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,934941.2,934941.2,4018,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776833,1930925.00
05/02/2017 22:00,2,0.000,ALERT,211.93,296.66,60.002,1493776804,"274151322000076","219011344069620",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,996621.9,996621.9,4017,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776835,1930926.00
05/02/2017 22:00,2,0.000,ALERT,211.48,297.87,60.002,1493776804,"201051344000868","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,678334.1,678334.1,4046,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776837,1930927.00
05/02/2017 22:00,2,0.000,ALERT,210.80,296.96,59.996,1493776804,"274151322000095","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,987004.1,987004.1,4016,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776838,1930928.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.26,60.007,1493776804,"201051344000988","219011344069620",0.00,7.30,0,292.46,299.07,0.0,0.0,0.000,614936.0,614936.0,4065,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493776840,1930929.00
05/02/2017 22:00,2,0.000,ALERT,211.93,296.66,59.996,1493776804,"201051344001025","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,682264.8,682264.8,4056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776842,1930930.00
05/02/2017 22:00,2,0.000,ALERT,211.48,297.26,60.018,1493776804,"201051344000458","219011344069620",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,690524.8,690524.8,4033,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776844,1930931.00
05/02/2017 22:00,2,0.000,ALERT,212.38,297.26,59.970,1493776804,"201051344000853","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,691039.3,691039.3,4036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776846,1930932.00
05/02/2017 22:00,2,0.000,ALERT,212.38,297.26,60.007,1493776804,"201051344000685","219011344069620",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,683122.9,683122.9,4055,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493776848,1930933.00
05/02/2017 22:00,2,0.000,ALERT,212.16,296.96,60.028,1493776804,"201051344000917","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,679819.4,679819.4,4046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776850,1930934.00
05/02/2017 22:00,2,0.000,ALERT,212.38,297.57,60.012,1493776804,"201051344001145","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,687681.9,687681.9,4036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776851,1930935.00
05/02/2017 22:00,2,0.000,ALERT,212.16,296.66,60.028,1493776804,"201051344000651","219011344069620",0.00,6.30,0,294.86,298.17,0.0,0.0,0.000,676125.2,676125.2,4054,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776853,1930936.00
05/02/2017 22:00,2,0.000,ALERT,210.80,295.76,59.981,1493776804,"274151322000088","219011344069620",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,896098.3,896098.3,4023,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776855,1930937.00
05/02/2017 22:00,2,0.000,ALERT,211.70,295.46,59.991,1493776804,"274151322000068","219011344069620",0.00,9.30,0,292.76,296.66,0.0,0.0,0.000,772136.5,772136.5,4167,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776857,1930938.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1493776804,"201051344001135","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,671790.5,671790.5,4048,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776858,1930939.00
05/02/2017 22:00,2,0.000,ALERT,211.48,297.87,60.007,1493776804,"201051344000594","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,692525.0,692525.0,4045,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776860,1930940.00
05/02/2017 22:00,2,0.000,ALERT,212.38,297.26,59.970,1493776804,"201051344001203","219011344069620",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,680704.7,680704.7,4057,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776862,1930941.00
05/02/2017 22:00,2,0.000,ALERT,211.03,296.66,60.018,1493776804,"274151322000054","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,914146.2,914146.2,4014,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776864,1930942.00
05/02/2017 22:00,2,0.000,ALERT,211.93,296.96,60.028,1493776804,"201051344000867","219011344069620",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,677258.5,677258.5,4058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493776866,1930943.00
05/02/2017 22:00,2,0.000,ALERT,212.16,297.87,59.996,1493776804,"201051344001093","219011344069620",0.00,7.70,0,295.46,298.77,0.0,0.0,0.000,679557.7,679557.7,4049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776867,1930944.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1493776804,"201051344000900","219011344069620",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,698655.7,698655.7,4035,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776869,1930945.00
05/02/2017 22:00,2,0.000,ALERT,211.93,296.96,60.002,1493776804,"201051344000648","219011344069620",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,687967.1,687967.1,4036,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776871,1930946.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.87,59.996,1493776804,"201051344000569","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,701016.0,701016.0,4027,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776873,1930947.00
05/02/2017 22:00,2,0.000,ALERT,211.93,297.87,60.007,1493776804,"201051344000983","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,691466.4,691466.4,4037,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776875,1930948.00
05/02/2017 22:00,2,0.000,ALERT,211.70,297.57,60.002,1493776804,"201051344001158","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,677036.1,677036.1,4046,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776877,1930949.00
