ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 22:00,2,0.000,ALERT,212.38,298.17,59.991,1493776804,"201051344000576","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,691698.0,691698.0,4033,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776878,1930950.00
05/02/2017 22:00,2,0.000,ALERT,211.25,295.76,59.996,1493776804,"274151322000087","219011344069620",0.00,9.30,0,292.46,296.96,0.0,0.0,0.000,886358.0,886358.0,4095,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493776880,1930951.00
05/02/2017 22:15,2,0.000,ALERT,212.83,297.87,59.981,1493777703,"201051344000645","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,690556.3,690556.3,4032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777705,1930952.00
05/02/2017 22:15,2,0.000,ALERT,211.48,295.16,59.975,1493777703,"274151322000085","219011344069620",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,911072.6,911072.6,4011,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777707,1930953.00
05/02/2017 22:15,2,0.000,ALERT,213.06,297.57,59.986,1493777703,"201051344000633","219011344069620",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,676801.4,676801.4,4060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777709,1930954.00
05/02/2017 22:15,2,0.000,ALERT,212.38,297.57,59.975,1493777703,"201051344000469","219011344069620",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,679797.6,679797.6,4046,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777710,1930955.00
05/02/2017 22:15,2,0.000,ALERT,212.16,297.87,59.981,1493777703,"201051344000646","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,673416.4,673416.4,4054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777712,1930956.00
05/02/2017 22:15,2,0.000,ALERT,211.03,296.66,59.949,1493777703,"274151322000052","219011344069620",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,944476.3,944476.3,4020,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777714,1930957.00
05/02/2017 22:15,2,0.000,ALERT,212.61,298.47,59.959,1493777703,"201051344000585","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,684595.0,684595.0,4054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777716,1930958.00
05/02/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1493777703,"201051344001230","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,677911.9,677911.9,4049,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777718,1930959.00
05/02/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1493777703,"201051344000582","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,667794.5,667794.5,4047,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777719,1930960.00
05/02/2017 22:15,2,0.000,ALERT,212.16,298.17,59.938,1493777703,"201051344000955","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,686312.8,686312.8,4057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777721,1930961.00
05/02/2017 22:15,2,0.000,ALERT,211.48,295.76,59.975,1493777703,"274151322000094","219011344069620",0.00,7.70,0,293.96,297.26,0.0,0.0,0.000,771787.4,771787.4,4153,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777723,1930962.00
05/02/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1493777703,"201051344000579","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,697426.0,697426.0,4042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777725,1930963.00
05/02/2017 22:15,2,0.000,ALERT,212.38,298.17,59.965,1493777703,"201051344000890","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,680183.3,680183.3,4058,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777727,1930964.00
05/02/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1493777703,"201051344000438","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,682980.3,682980.3,4048,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777728,1930965.00
05/02/2017 22:15,2,0.000,ALERT,212.83,297.26,59.975,1493777703,"201051344000417","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,639995.6,639995.6,4073,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777730,1930966.00
05/02/2017 22:15,2,0.000,ALERT,211.70,296.06,59.970,1493777703,"274151322000083","219011344069620",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,934941.2,934941.2,4020,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777732,1930967.00
05/02/2017 22:15,2,0.000,ALERT,212.16,296.66,59.981,1493777703,"274151322000076","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,996621.9,996621.9,4019,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777734,1930968.00
05/02/2017 22:15,2,0.000,ALERT,212.38,298.47,59.996,1493777703,"201051344000868","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,678334.1,678334.1,4048,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777736,1930969.00
05/02/2017 22:15,2,0.000,ALERT,211.48,297.26,59.970,1493777703,"274151322000095","219011344069620",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,987004.1,987004.1,4018,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777737,1930970.00
05/02/2017 22:15,2,0.000,ALERT,212.16,297.57,60.018,1493777703,"201051344000988","219011344069620",0.00,7.30,0,293.06,299.37,0.0,0.0,0.000,614936.0,614936.0,4067,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777739,1930971.00
05/02/2017 22:15,2,0.000,ALERT,212.38,297.26,59.981,1493777703,"201051344001025","219011344069620",0.00,6.30,0,294.86,300.27,0.0,0.0,0.000,682264.8,682264.8,4058,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777741,1930972.00
05/02/2017 22:15,2,0.000,ALERT,212.16,297.87,59.975,1493777703,"201051344000458","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,690524.8,690524.8,4035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777743,1930973.00
05/02/2017 22:15,2,0.000,ALERT,212.83,297.57,59.981,1493777703,"201051344000853","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,691039.3,691039.3,4038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777744,1930974.00
05/02/2017 22:15,2,0.000,ALERT,212.83,297.87,59.975,1493777703,"201051344000685","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,683122.9,683122.9,4057,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777746,1930975.00
05/02/2017 22:15,2,0.000,ALERT,212.61,297.57,59.975,1493777703,"201051344000917","219011344069620",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,679819.4,679819.4,4048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777748,1930976.00
05/02/2017 22:15,2,0.000,ALERT,212.61,298.17,60.002,1493777703,"201051344001145","219011344069620",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,687681.9,687681.9,4038,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777750,1930977.00
05/02/2017 22:15,2,0.000,ALERT,212.61,297.26,59.922,1493777703,"201051344000651","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,676125.2,676125.2,4056,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777752,1930978.00
05/02/2017 22:15,2,0.000,ALERT,211.25,295.76,59.970,1493777703,"274151322000088","219011344069620",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,896098.3,896098.3,4025,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777754,1930979.00
05/02/2017 22:15,2,0.000,ALERT,212.16,295.46,59.965,1493777703,"274151322000068","219011344069620",0.00,9.00,0,293.66,296.96,0.0,0.0,0.000,772136.5,772136.5,4169,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777756,1930980.00
05/02/2017 22:15,2,0.000,ALERT,212.16,297.87,59.970,1493777703,"201051344001135","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,671790.5,671790.5,4050,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777758,1930981.00
05/02/2017 22:15,2,0.000,ALERT,212.16,298.47,59.975,1493777703,"201051344000594","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,692525.0,692525.0,4047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777760,1930982.00
05/02/2017 22:15,2,0.000,ALERT,212.61,297.26,59.975,1493777703,"201051344001203","219011344069620",0.00,6.70,0,295.46,301.47,0.0,0.0,0.000,680704.7,680704.7,4059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777762,1930983.00
05/02/2017 22:15,2,0.000,ALERT,211.48,296.06,59.981,1493777703,"274151322000054","219011344069620",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,914146.2,914146.2,4016,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777763,1930984.00
05/02/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1493777703,"201051344000867","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,677258.5,677258.5,4060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777765,1930985.00
05/02/2017 22:15,2,0.000,ALERT,212.38,297.57,59.986,1493777703,"201051344001093","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,679557.7,679557.7,4051,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777767,1930986.00
05/02/2017 22:15,2,0.000,ALERT,212.16,298.17,59.959,1493777703,"201051344000900","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,698655.7,698655.7,4037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777769,1930987.00
05/02/2017 22:15,2,0.000,ALERT,212.38,297.26,59.981,1493777703,"201051344000648","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,687967.1,687967.1,4038,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777770,1930988.00
05/02/2017 22:15,2,0.000,ALERT,212.38,298.17,60.012,1493777703,"201051344000569","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,701016.0,701016.0,4029,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777772,1930989.00
05/02/2017 22:15,2,0.000,ALERT,212.38,297.87,59.959,1493777703,"201051344000983","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,691466.4,691466.4,4039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777774,1930990.00
05/02/2017 22:15,2,0.000,ALERT,212.38,297.57,59.981,1493777703,"201051344001158","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,677036.1,677036.1,4048,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777776,1930991.00
05/02/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1493777703,"201051344000576","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,691698.0,691698.0,4035,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493777778,1930992.00
05/02/2017 22:15,2,0.000,ALERT,211.70,295.76,60.007,1493777703,"274151322000087","219011344069620",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,886358.0,886358.0,4097,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493777779,1930993.00
05/02/2017 22:30,2,0.000,ALERT,212.83,298.17,59.996,1493778604,"201051344000645","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,690556.3,690556.3,4034,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778606,1930994.00
05/02/2017 22:30,2,0.000,ALERT,211.70,296.66,59.996,1493778604,"274151322000085","219011344069620",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,911072.6,911072.6,4013,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778608,1930995.00
05/02/2017 22:30,2,0.000,ALERT,213.06,298.17,59.996,1493778604,"201051344000633","219011344069620",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,676801.4,676801.4,4062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778609,1930996.00
05/02/2017 22:30,2,0.000,ALERT,212.61,297.87,59.991,1493778604,"201051344000469","219011344069620",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,679797.6,679797.6,4048,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778611,1930997.00
05/02/2017 22:30,2,0.000,ALERT,212.61,298.47,59.996,1493778604,"201051344000646","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,673416.4,673416.4,4056,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778613,1930998.00
05/02/2017 22:30,2,0.000,ALERT,211.48,296.06,59.991,1493778604,"274151322000052","219011344069620",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,944476.3,944476.3,4022,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778615,1930999.00
05/02/2017 22:30,2,0.000,ALERT,212.83,298.47,59.991,1493778604,"201051344000585","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,684595.0,684595.0,4056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778617,1931000.00
05/02/2017 22:30,2,0.000,ALERT,212.83,298.47,59.986,1493778604,"201051344001230","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,677911.9,677911.9,4051,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778619,1931001.00
05/02/2017 22:30,2,0.000,ALERT,213.29,299.37,59.986,1493778604,"201051344000582","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,667794.5,667794.5,4049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778620,1931002.00
05/02/2017 22:30,2,0.000,ALERT,212.38,298.47,59.996,1493778604,"201051344000955","219011344069620",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,686312.8,686312.8,4059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778622,1931003.00
05/02/2017 22:30,2,0.000,ALERT,211.70,296.06,60.007,1493778604,"274151322000094","219011344069620",0.00,7.30,0,293.96,297.26,0.0,0.0,0.000,771787.4,771787.4,4155,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778624,1931004.00
05/02/2017 22:30,2,0.000,ALERT,212.16,298.47,59.949,1493778604,"201051344000579","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,697426.0,697426.0,4044,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778626,1931005.00
05/02/2017 22:30,2,0.000,ALERT,212.61,299.07,59.986,1493778604,"201051344000890","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,680183.3,680183.3,4060,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778628,1931006.00
05/02/2017 22:30,2,0.000,ALERT,213.06,298.47,59.986,1493778604,"201051344000438","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,682980.3,682980.3,4050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778629,1931007.00
05/02/2017 22:30,2,0.000,ALERT,212.83,297.87,60.023,1493778604,"201051344000417","219011344069620",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,639995.6,639995.6,4075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778631,1931008.00
05/02/2017 22:30,2,0.000,ALERT,211.70,296.66,59.986,1493778604,"274151322000083","219011344069620",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,934941.2,934941.2,4022,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778633,1931009.00
05/02/2017 22:30,2,0.000,ALERT,212.16,296.06,59.981,1493778604,"274151322000076","219011344069620",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,996621.9,996621.9,4021,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778635,1931010.00
05/02/2017 22:30,2,0.000,ALERT,212.16,298.77,59.959,1493778604,"201051344000868","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,678334.1,678334.1,4050,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778637,1931011.00
05/02/2017 22:30,2,0.000,ALERT,211.48,297.26,59.975,1493778604,"274151322000095","219011344069620",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,987004.1,987004.1,4020,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778639,1931012.00
05/02/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1493778604,"201051344000988","219011344069620",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,614936.0,614936.0,4069,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778640,1931013.00
05/02/2017 22:30,2,0.000,ALERT,212.61,297.57,59.991,1493778604,"201051344001025","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,682264.8,682264.8,4060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778642,1931014.00
05/02/2017 22:30,2,0.000,ALERT,212.16,298.17,59.986,1493778604,"201051344000458","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,690524.8,690524.8,4037,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778644,1931015.00
05/02/2017 22:30,2,0.000,ALERT,212.83,297.87,59.991,1493778604,"201051344000853","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,691039.3,691039.3,4040,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778646,1931016.00
05/02/2017 22:30,2,0.000,ALERT,213.29,298.47,59.986,1493778604,"201051344000685","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,683122.9,683122.9,4059,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778648,1931017.00
05/02/2017 22:30,2,0.000,ALERT,213.06,297.87,59.981,1493778604,"201051344000917","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,679819.4,679819.4,4050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778649,1931018.00
05/02/2017 22:30,2,0.000,ALERT,213.06,298.77,59.986,1493778604,"201051344001145","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,687681.9,687681.9,4040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778651,1931019.00
05/02/2017 22:30,2,0.000,ALERT,212.83,297.57,59.986,1493778604,"201051344000651","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,676125.2,676125.2,4058,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778653,1931020.00
05/02/2017 22:30,2,0.000,ALERT,211.25,296.06,59.991,1493778604,"274151322000088","219011344069620",0.00,7.70,0,294.26,297.87,0.0,0.0,0.000,896098.3,896098.3,4027,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778655,1931021.00
05/02/2017 22:30,2,0.000,ALERT,212.16,296.06,59.991,1493778604,"274151322000068","219011344069620",0.00,8.50,0,293.66,297.26,0.0,0.0,0.000,772136.5,772136.5,4171,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778657,1931022.00
05/02/2017 22:30,2,0.000,ALERT,212.38,298.17,59.986,1493778604,"201051344001135","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,671790.5,671790.5,4052,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778659,1931023.00
05/02/2017 22:30,2,0.000,ALERT,211.93,298.47,59.981,1493778604,"201051344000594","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,692525.0,692525.0,4049,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778660,1931024.00
05/02/2017 22:30,2,0.000,ALERT,212.83,297.87,59.996,1493778604,"201051344001203","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,680704.7,680704.7,4061,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778662,1931025.00
05/02/2017 22:30,2,0.000,ALERT,211.48,297.26,59.991,1493778604,"274151322000054","219011344069620",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,914146.2,914146.2,4018,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778664,1931026.00
05/02/2017 22:30,2,0.000,ALERT,212.61,297.57,59.991,1493778604,"201051344000867","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,677258.5,677258.5,4062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778666,1931027.00
05/02/2017 22:30,2,0.000,ALERT,212.83,298.47,59.981,1493778604,"201051344001093","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,679557.7,679557.7,4053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778668,1931028.00
05/02/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1493778604,"201051344000900","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,698655.7,698655.7,4039,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778670,1931029.00
05/02/2017 22:30,2,0.000,ALERT,212.61,297.26,59.996,1493778604,"201051344000648","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,687967.1,687967.1,4040,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778671,1931030.00
05/02/2017 22:30,2,0.000,ALERT,212.38,298.17,59.996,1493778604,"201051344000569","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,701016.0,701016.0,4031,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778673,1931031.00
05/02/2017 22:30,2,0.000,ALERT,212.38,297.87,60.007,1493778604,"201051344000983","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,691466.4,691466.4,4041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778675,1931032.00
05/02/2017 22:30,2,0.000,ALERT,212.38,297.57,59.996,1493778604,"201051344001158","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,677036.1,677036.1,4050,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778677,1931033.00
05/02/2017 22:30,2,0.000,ALERT,212.83,298.17,60.002,1493778604,"201051344000576","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,691698.0,691698.0,4037,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493778679,1931034.00
05/02/2017 22:30,2,0.000,ALERT,211.70,296.06,60.002,1493778604,"274151322000087","219011344069620",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,886358.0,886358.0,4099,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493778681,1931035.00
05/02/2017 22:45,2,0.000,ALERT,212.83,298.17,59.986,1493779503,"201051344000645","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,690556.3,690556.3,4036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493779505,1931036.00
05/02/2017 22:45,2,0.000,ALERT,211.70,296.06,59.986,1493779503,"274151322000085","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,911072.6,911072.6,4015,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779507,1931037.00
05/02/2017 22:45,2,0.000,ALERT,212.83,297.57,59.975,1493779503,"201051344000633","219011344069620",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,676801.4,676801.4,4064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779509,1931038.00
05/02/2017 22:45,2,0.000,ALERT,212.38,298.17,59.981,1493779503,"201051344000469","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,679797.6,679797.6,4050,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779510,1931039.00
05/02/2017 22:45,2,0.000,ALERT,212.61,298.77,59.981,1493779503,"201051344000646","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,673416.4,673416.4,4058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779512,1931040.00
05/02/2017 22:45,2,0.000,ALERT,210.80,296.66,59.938,1493779503,"274151322000052","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,944476.3,944476.3,4024,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779514,1931041.00
05/02/2017 22:45,2,0.000,ALERT,212.83,298.77,59.996,1493779503,"201051344000585","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,684595.0,684595.0,4058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493779516,1931042.00
05/02/2017 22:45,2,0.000,ALERT,212.83,299.37,59.991,1493779503,"201051344001230","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,677911.9,677911.9,4053,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779518,1931043.00
05/02/2017 22:45,2,0.000,ALERT,213.29,299.97,60.002,1493779503,"201051344000582","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,667794.5,667794.5,4051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779520,1931044.00
05/02/2017 22:45,2,0.000,ALERT,212.38,299.07,60.034,1493779503,"201051344000955","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,686312.8,686312.8,4061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779521,1931045.00
05/02/2017 22:45,2,0.000,ALERT,211.48,296.06,60.023,1493779503,"274151322000094","219011344069620",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,771787.4,771787.4,4157,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779523,1931046.00
05/02/2017 22:45,2,0.000,ALERT,212.38,298.77,60.007,1493779503,"201051344000579","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,697426.0,697426.0,4046,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779525,1931047.00
05/02/2017 22:45,2,0.000,ALERT,212.83,299.37,60.007,1493779503,"201051344000890","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,680183.3,680183.3,4062,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779527,1931048.00
05/02/2017 22:45,2,0.000,ALERT,213.06,298.77,60.002,1493779503,"201051344000438","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,682980.3,682980.3,4052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493779529,1931049.00
05/02/2017 22:45,2,0.000,ALERT,213.06,298.17,60.002,1493779503,"201051344000417","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,639995.6,639995.6,4077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779530,1931050.00
05/02/2017 22:45,2,0.000,ALERT,211.48,296.96,59.991,1493779503,"274151322000083","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,934941.2,934941.2,4024,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779532,1931051.00
05/02/2017 22:45,2,0.000,ALERT,212.16,296.36,59.996,1493779503,"274151322000076","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,996621.9,996621.9,4023,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779534,1931052.00
05/02/2017 22:45,2,0.000,ALERT,212.38,298.77,60.012,1493779503,"201051344000868","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,678334.1,678334.1,4052,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493779536,1931053.00
05/02/2017 22:45,2,0.000,ALERT,211.48,297.87,59.986,1493779503,"274151322000095","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,987004.1,987004.1,4022,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779538,1931054.00
05/02/2017 22:45,2,0.000,ALERT,212.38,298.17,59.996,1493779503,"201051344000988","219011344069620",0.00,7.00,0,293.96,299.97,0.0,0.0,0.000,614936.0,614936.0,4071,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779540,1931055.00
05/02/2017 22:45,2,0.000,ALERT,212.61,298.17,59.991,1493779503,"201051344001025","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,682264.8,682264.8,4062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493779542,1931056.00
05/02/2017 22:45,2,0.000,ALERT,212.16,298.17,59.986,1493779503,"201051344000458","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,690524.8,690524.8,4039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493779543,1931057.00
05/02/2017 22:45,2,0.000,ALERT,212.83,297.87,60.028,1493779503,"201051344000853","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,691039.3,691039.3,4042,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779545,1931058.00
05/02/2017 22:45,2,0.000,ALERT,213.29,299.07,59.986,1493779503,"201051344000685","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,683122.9,683122.9,4061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779547,1931059.00
05/02/2017 22:45,2,0.000,ALERT,213.06,298.47,59.975,1493779503,"201051344000917","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,679819.4,679819.4,4052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779549,1931060.00
05/02/2017 22:45,2,0.000,ALERT,213.06,299.07,59.981,1493779503,"201051344001145","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,687681.9,687681.9,4042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779551,1931061.00
05/02/2017 22:45,2,0.000,ALERT,212.83,298.17,59.991,1493779503,"201051344000651","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,676125.2,676125.2,4060,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779552,1931062.00
05/02/2017 22:45,2,0.000,ALERT,211.25,296.66,59.975,1493779503,"274151322000088","219011344069620",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,896098.3,896098.3,4029,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779554,1931063.00
05/02/2017 22:45,2,0.000,ALERT,212.16,296.06,59.986,1493779503,"274151322000068","219011344069620",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,772136.5,772136.5,4173,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779556,1931064.00
05/02/2017 22:45,2,0.000,ALERT,212.61,298.77,59.975,1493779503,"201051344001135","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,671790.5,671790.5,4054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779558,1931065.00
05/02/2017 22:45,2,0.000,ALERT,212.16,298.47,59.975,1493779503,"201051344000594","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,692525.0,692525.0,4051,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779559,1931066.00
05/02/2017 22:45,2,0.000,ALERT,213.06,298.47,59.991,1493779503,"201051344001203","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,680704.7,680704.7,4063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779561,1931067.00
05/02/2017 22:45,2,0.000,ALERT,211.25,297.26,59.975,1493779503,"274151322000054","219011344069620",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,914146.2,914146.2,4020,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779563,1931068.00
05/02/2017 22:45,2,0.000,ALERT,212.61,297.57,60.018,1493779503,"201051344000867","219011344069620",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,677258.5,677258.5,4064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779565,1931069.00
05/02/2017 22:45,2,0.000,ALERT,212.83,298.77,60.028,1493779503,"201051344001093","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,679557.7,679557.7,4055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779567,1931070.00
05/02/2017 22:45,2,0.000,ALERT,212.38,298.17,59.986,1493779503,"201051344000900","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,698655.7,698655.7,4041,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779568,1931071.00
05/02/2017 22:45,2,0.000,ALERT,212.38,297.26,59.981,1493779503,"201051344000648","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,687967.1,687967.1,4042,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779570,1931072.00
05/02/2017 22:45,2,0.000,ALERT,212.38,298.47,59.991,1493779503,"201051344000569","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,701016.0,701016.0,4033,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779572,1931073.00
05/02/2017 22:45,2,0.000,ALERT,212.38,298.47,60.012,1493779503,"201051344000983","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,691466.4,691466.4,4043,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779574,1931074.00
05/02/2017 22:45,2,0.000,ALERT,212.38,297.87,59.986,1493779503,"201051344001158","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,677036.1,677036.1,4052,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779575,1931075.00
05/02/2017 22:45,2,0.000,ALERT,212.83,298.77,59.991,1493779503,"201051344000576","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,691698.0,691698.0,4039,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779577,1931076.00
05/02/2017 22:45,2,0.000,ALERT,211.70,296.06,59.975,1493779503,"274151322000087","219011344069620",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,886358.0,886358.0,4101,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493779579,1931077.00
05/02/2017 23:00,2,0.000,ALERT,213.06,298.47,59.975,1493780404,"201051344000645","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,690556.3,690556.3,4038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780406,1931078.00
05/02/2017 23:00,2,0.000,ALERT,212.38,297.26,59.970,1493780404,"274151322000085","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,911072.6,911072.6,4017,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780407,1931079.00
05/02/2017 23:00,2,0.000,ALERT,213.29,298.17,59.970,1493780404,"201051344000633","219011344069620",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,676801.4,676801.4,4066,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780409,1931080.00
05/02/2017 23:00,2,0.000,ALERT,212.83,298.77,59.975,1493780404,"201051344000469","219011344069620",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,679797.6,679797.6,4052,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780411,1931081.00
05/02/2017 23:00,2,0.000,ALERT,212.83,299.07,59.975,1493780404,"201051344000646","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,673416.4,673416.4,4060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780413,1931082.00
05/02/2017 23:00,2,0.000,ALERT,211.93,298.47,59.954,1493780404,"274151322000052","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,944476.3,944476.3,4026,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780415,1931083.00
05/02/2017 23:00,2,0.000,ALERT,213.29,299.67,59.949,1493780404,"201051344000585","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,684595.0,684595.0,4060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780416,1931084.00
05/02/2017 23:00,2,0.000,ALERT,213.29,299.67,59.949,1493780404,"201051344001230","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,677911.9,677911.9,4055,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780418,1931085.00
05/02/2017 23:00,2,0.000,ALERT,213.74,300.27,59.928,1493780404,"201051344000582","219011344069620",0.00,6.00,0,298.17,301.17,0.0,0.0,0.000,667794.5,667794.5,4053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780420,1931086.00
05/02/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1493780404,"201051344000955","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,686312.8,686312.8,4063,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780422,1931087.00
05/02/2017 23:00,2,0.000,ALERT,211.93,296.96,59.928,1493780404,"274151322000094","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,771787.4,771787.4,4159,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780424,1931088.00
05/02/2017 23:00,2,0.000,ALERT,212.83,299.07,59.944,1493780404,"201051344000579","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,697426.0,697426.0,4048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780426,1931089.00
05/02/2017 23:00,2,0.000,ALERT,213.06,299.67,59.938,1493780404,"201051344000890","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,680183.3,680183.3,4064,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780427,1931090.00
05/02/2017 23:00,2,0.000,ALERT,213.29,299.07,59.949,1493780404,"201051344000438","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,682980.3,682980.3,4054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780429,1931091.00
05/02/2017 23:00,2,0.000,ALERT,213.29,298.77,59.944,1493780404,"201051344000417","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,639995.6,639995.6,4079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780431,1931092.00
05/02/2017 23:00,2,0.000,ALERT,212.16,297.57,59.944,1493780404,"274151322000083","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,934941.2,934941.2,4026,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780433,1931093.00
05/02/2017 23:00,2,0.000,ALERT,212.83,297.57,59.944,1493780404,"274151322000076","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,996621.9,996621.9,4025,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780434,1931094.00
