ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/02/2017 23:00,2,0.000,ALERT,212.61,299.37,59.944,1493780404,"201051344000868","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,678334.1,678334.1,4054,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780436,1931095.00
05/02/2017 23:00,2,0.000,ALERT,212.16,299.07,59.938,1493780404,"274151322000095","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,987004.1,987004.1,4024,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780438,1931096.00
05/02/2017 23:00,2,0.000,ALERT,212.61,298.47,59.938,1493780404,"201051344000988","219011344069620",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,614936.0,614936.0,4073,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780440,1931097.00
05/02/2017 23:00,2,0.000,ALERT,213.06,298.47,59.949,1493780404,"201051344001025","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,682264.8,682264.8,4064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780442,1931098.00
05/02/2017 23:00,2,0.000,ALERT,212.61,298.77,59.944,1493780404,"201051344000458","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,690524.8,690524.8,4041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780443,1931099.00
05/02/2017 23:00,2,0.000,ALERT,213.29,298.47,59.954,1493780404,"201051344000853","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,691039.3,691039.3,4044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780445,1931100.00
05/02/2017 23:00,2,0.000,ALERT,213.51,299.07,59.949,1493780404,"201051344000685","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,683122.9,683122.9,4063,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780447,1931101.00
05/02/2017 23:00,2,0.000,ALERT,213.29,298.77,59.949,1493780404,"201051344000917","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,679819.4,679819.4,4054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780449,1931102.00
05/02/2017 23:00,2,0.000,ALERT,213.29,299.37,59.944,1493780404,"201051344001145","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,687681.9,687681.9,4044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780450,1931103.00
05/02/2017 23:00,2,0.000,ALERT,213.06,298.47,59.954,1493780404,"201051344000651","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,676125.2,676125.2,4062,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780452,1931104.00
05/02/2017 23:00,2,0.000,ALERT,211.70,297.57,59.938,1493780404,"274151322000088","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,896098.3,896098.3,4031,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780454,1931105.00
05/02/2017 23:00,2,0.000,ALERT,212.83,296.96,59.954,1493780404,"274151322000068","219011344069620",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,772136.5,772136.5,4175,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780456,1931106.00
05/02/2017 23:00,2,0.000,ALERT,212.83,299.07,59.949,1493780404,"201051344001135","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,671790.5,671790.5,4056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780458,1931107.00
05/02/2017 23:00,2,0.000,ALERT,212.38,299.37,59.970,1493780404,"201051344000594","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,692525.0,692525.0,4053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780460,1931108.00
05/02/2017 23:00,2,0.000,ALERT,213.06,298.77,59.954,1493780404,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,680704.7,680704.7,4065,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780461,1931109.00
05/02/2017 23:00,2,0.000,ALERT,212.16,297.26,59.949,1493780404,"274151322000054","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,914146.2,914146.2,4022,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780463,1931110.00
05/02/2017 23:00,2,0.000,ALERT,212.83,298.17,59.959,1493780404,"201051344000867","219011344069620",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,677258.5,677258.5,4066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780465,1931111.00
05/02/2017 23:00,2,0.000,ALERT,213.06,299.07,59.991,1493780404,"201051344001093","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,679557.7,679557.7,4057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780467,1931112.00
05/02/2017 23:00,2,0.000,ALERT,212.61,298.77,59.922,1493780404,"201051344000900","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,698655.7,698655.7,4043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780469,1931113.00
05/02/2017 23:00,2,0.000,ALERT,212.83,298.17,59.996,1493780404,"201051344000648","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,687967.1,687967.1,4044,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493780471,1931114.00
05/02/2017 23:00,2,0.000,ALERT,212.61,299.37,59.959,1493780404,"201051344000569","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,701016.0,701016.0,4035,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780472,1931115.00
05/02/2017 23:00,2,0.000,ALERT,212.61,299.07,59.959,1493780404,"201051344000983","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,691466.4,691466.4,4045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780474,1931116.00
05/02/2017 23:00,2,0.000,ALERT,212.83,298.47,59.954,1493780404,"201051344001158","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,677036.1,677036.1,4054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780476,1931117.00
05/02/2017 23:00,2,0.000,ALERT,213.06,299.37,59.981,1493780404,"201051344000576","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,691698.0,691698.0,4041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780478,1931118.00
05/02/2017 23:00,2,0.000,ALERT,212.16,296.66,59.944,1493780404,"274151322000087","219011344069620",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,886358.0,886358.0,4103,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493780479,1931119.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.17,59.970,1493781303,"201051344000645","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,690556.3,690556.3,4040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781305,1931120.00
05/02/2017 23:15,2,0.000,ALERT,211.70,297.57,59.954,1493781303,"274151322000085","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,911072.6,911072.6,4019,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781307,1931121.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.17,60.002,1493781303,"201051344000633","219011344069620",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,676801.4,676801.4,4068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781308,1931122.00
05/02/2017 23:15,2,0.000,ALERT,212.38,298.47,59.970,1493781303,"201051344000469","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,679797.6,679797.6,4054,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781310,1931123.00
05/02/2017 23:15,2,0.000,ALERT,212.16,298.17,59.965,1493781303,"201051344000646","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,673416.4,673416.4,4062,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493781312,1931124.00
05/02/2017 23:15,2,0.000,ALERT,211.48,297.87,60.007,1493781303,"274151322000052","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,944476.3,944476.3,4028,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781314,1931125.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.47,59.928,1493781303,"201051344000585","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,684595.0,684595.0,4062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781316,1931126.00
05/02/2017 23:15,2,0.000,ALERT,212.38,298.47,59.975,1493781303,"201051344001230","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,677911.9,677911.9,4057,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493781318,1931127.00
05/02/2017 23:15,2,0.000,ALERT,212.83,299.37,59.975,1493781303,"201051344000582","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,667794.5,667794.5,4055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781319,1931128.00
05/02/2017 23:15,2,0.000,ALERT,212.16,298.47,59.975,1493781303,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,686312.8,686312.8,4065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781321,1931129.00
05/02/2017 23:15,2,0.000,ALERT,211.70,296.96,59.981,1493781303,"274151322000094","219011344069620",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,771787.4,771787.4,4161,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781323,1931130.00
05/02/2017 23:15,2,0.000,ALERT,212.16,299.37,59.981,1493781303,"201051344000579","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,697426.0,697426.0,4050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781325,1931131.00
05/02/2017 23:15,2,0.000,ALERT,212.38,298.77,59.975,1493781303,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,680183.3,680183.3,4066,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781327,1931132.00
05/02/2017 23:15,2,0.000,ALERT,212.38,298.17,59.981,1493781303,"201051344000438","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,682980.3,682980.3,4056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781328,1931133.00
05/02/2017 23:15,2,0.000,ALERT,212.61,297.87,59.981,1493781303,"201051344000417","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,639995.6,639995.6,4081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781330,1931134.00
05/02/2017 23:15,2,0.000,ALERT,211.70,297.57,59.970,1493781303,"274151322000083","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,934941.2,934941.2,4028,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781332,1931135.00
05/02/2017 23:15,2,0.000,ALERT,212.38,297.87,59.981,1493781303,"274151322000076","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,996621.9,996621.9,4027,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781334,1931136.00
05/02/2017 23:15,2,0.000,ALERT,212.16,299.37,59.981,1493781303,"201051344000868","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,678334.1,678334.1,4056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781336,1931137.00
05/02/2017 23:15,2,0.000,ALERT,211.70,298.47,59.975,1493781303,"274151322000095","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,987004.1,987004.1,4026,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781337,1931138.00
05/02/2017 23:15,2,0.000,ALERT,212.16,298.77,59.975,1493781303,"201051344000988","219011344069620",0.00,6.70,0,294.26,300.27,0.0,0.0,0.000,614936.0,614936.0,4075,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781339,1931139.00
05/02/2017 23:15,2,0.000,ALERT,212.16,297.57,59.938,1493781303,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,682264.8,682264.8,4066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781341,1931140.00
05/02/2017 23:15,2,0.000,ALERT,212.16,298.77,59.970,1493781303,"201051344000458","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,690524.8,690524.8,4043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781343,1931141.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.77,59.975,1493781303,"201051344000853","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,691039.3,691039.3,4046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781345,1931142.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.17,59.965,1493781303,"201051344000685","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,683122.9,683122.9,4065,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781346,1931143.00
05/02/2017 23:15,2,0.000,ALERT,212.38,297.57,59.970,1493781303,"201051344000917","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,679819.4,679819.4,4056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781348,1931144.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.47,59.965,1493781303,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,687681.9,687681.9,4046,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781350,1931145.00
05/02/2017 23:15,2,0.000,ALERT,212.38,297.57,59.933,1493781303,"201051344000651","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,676125.2,676125.2,4064,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493781352,1931146.00
05/02/2017 23:15,2,0.000,ALERT,211.48,297.26,59.981,1493781303,"274151322000088","219011344069620",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,896098.3,896098.3,4033,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781353,1931147.00
05/02/2017 23:15,2,0.000,ALERT,212.38,296.66,59.970,1493781303,"274151322000068","219011344069620",0.00,7.70,0,294.56,298.17,0.0,0.0,0.000,772136.5,772136.5,4177,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781355,1931148.00
05/02/2017 23:15,2,0.000,ALERT,212.16,298.17,59.959,1493781303,"201051344001135","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,671790.5,671790.5,4058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493781357,1931149.00
05/02/2017 23:15,2,0.000,ALERT,212.16,299.37,59.965,1493781303,"201051344000594","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,692525.0,692525.0,4055,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781359,1931150.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.17,60.018,1493781303,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,680704.7,680704.7,4067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781361,1931151.00
05/02/2017 23:15,2,0.000,ALERT,211.48,297.26,59.975,1493781303,"274151322000054","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,914146.2,914146.2,4024,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781363,1931152.00
05/02/2017 23:15,2,0.000,ALERT,212.38,298.17,59.991,1493781303,"201051344001093","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,679557.7,679557.7,4059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781366,1931153.00
05/02/2017 23:15,2,0.000,ALERT,212.16,298.77,59.965,1493781303,"201051344000900","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,698655.7,698655.7,4045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781368,1931154.00
05/02/2017 23:15,2,0.000,ALERT,212.38,298.17,59.965,1493781303,"201051344000648","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,687967.1,687967.1,4046,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781369,1931155.00
05/02/2017 23:15,2,0.000,ALERT,212.16,299.37,59.965,1493781303,"201051344000569","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,701016.0,701016.0,4037,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781371,1931156.00
05/02/2017 23:15,2,0.000,ALERT,212.38,299.07,59.970,1493781303,"201051344000983","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,691466.4,691466.4,4047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493781373,1931157.00
05/02/2017 23:15,2,0.000,ALERT,212.38,298.77,59.991,1493781303,"201051344001158","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,677036.1,677036.1,4056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781375,1931158.00
05/02/2017 23:15,2,0.000,ALERT,212.61,299.37,59.933,1493781303,"201051344000576","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,691698.0,691698.0,4043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781377,1931159.00
05/02/2017 23:15,2,0.000,ALERT,211.93,297.26,59.965,1493781303,"274151322000087","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,886358.0,886358.0,4105,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493781378,1931160.00
05/02/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1493781303,"201051344000867","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,677258.5,677258.5,4068,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493781380,1931161.00
05/02/2017 23:30,2,0.000,ALERT,212.61,297.57,59.965,1493782203,"201051344000645","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,690556.3,690556.3,4042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782205,1931162.00
05/02/2017 23:30,2,0.000,ALERT,211.93,297.26,59.981,1493782203,"274151322000085","219011344069620",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,911072.6,911072.6,4021,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782207,1931163.00
05/02/2017 23:30,2,0.000,ALERT,212.83,297.87,59.986,1493782203,"201051344000633","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,676801.4,676801.4,4070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782209,1931164.00
05/02/2017 23:30,2,0.000,ALERT,212.38,298.17,59.986,1493782203,"201051344000469","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,679797.6,679797.6,4056,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782211,1931165.00
05/02/2017 23:30,2,0.000,ALERT,212.38,299.07,60.023,1493782203,"201051344000646","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,673416.4,673416.4,4064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782212,1931166.00
05/02/2017 23:30,2,0.000,ALERT,211.48,297.26,59.954,1493782203,"274151322000052","219011344069620",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,944476.3,944476.3,4030,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782214,1931167.00
05/02/2017 23:30,2,0.000,ALERT,212.83,299.37,60.002,1493782203,"201051344000585","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,684595.0,684595.0,4064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782216,1931168.00
05/02/2017 23:30,2,0.000,ALERT,212.61,299.67,60.002,1493782203,"201051344001230","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,677911.9,677911.9,4059,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782218,1931169.00
05/02/2017 23:30,2,0.000,ALERT,213.29,300.27,60.002,1493782203,"201051344000582","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,667794.5,667794.5,4057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782220,1931170.00
05/02/2017 23:30,2,0.000,ALERT,212.16,299.37,60.002,1493782203,"201051344000955","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,686312.8,686312.8,4067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782221,1931171.00
05/02/2017 23:30,2,0.000,ALERT,211.70,296.06,59.996,1493782203,"274151322000094","219011344069620",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,771787.4,771787.4,4163,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782223,1931172.00
05/02/2017 23:30,2,0.000,ALERT,212.38,299.07,60.034,1493782203,"201051344000579","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,697426.0,697426.0,4052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782225,1931173.00
05/02/2017 23:30,2,0.000,ALERT,212.61,299.97,59.959,1493782203,"201051344000890","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,680183.3,680183.3,4068,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782227,1931174.00
05/02/2017 23:30,2,0.000,ALERT,212.83,299.37,59.991,1493782203,"201051344000438","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,682980.3,682980.3,4058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782229,1931175.00
05/02/2017 23:30,2,0.000,ALERT,212.83,299.07,60.007,1493782203,"201051344000417","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,639995.6,639995.6,4083,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782230,1931176.00
05/02/2017 23:30,2,0.000,ALERT,211.93,297.57,59.970,1493782203,"274151322000083","219011344069620",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,934941.2,934941.2,4030,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782232,1931177.00
05/02/2017 23:30,2,0.000,ALERT,212.38,296.96,59.986,1493782203,"274151322000076","219011344069620",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,996621.9,996621.9,4029,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782234,1931178.00
05/02/2017 23:30,2,0.000,ALERT,212.38,299.37,59.996,1493782203,"201051344000868","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,678334.1,678334.1,4058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782236,1931179.00
05/02/2017 23:30,2,0.000,ALERT,211.70,297.87,59.991,1493782203,"274151322000095","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,987004.1,987004.1,4028,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782238,1931180.00
05/02/2017 23:30,2,0.000,ALERT,212.38,298.47,60.002,1493782203,"201051344000988","219011344069620",0.00,7.00,0,294.26,299.97,0.0,0.0,0.000,614936.0,614936.0,4077,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782240,1931181.00
05/02/2017 23:30,2,0.000,ALERT,212.38,298.17,59.991,1493782203,"201051344001025","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,682264.8,682264.8,4068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782242,1931182.00
05/02/2017 23:30,2,0.000,ALERT,212.16,298.47,60.012,1493782203,"201051344000458","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,690524.8,690524.8,4045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782243,1931183.00
05/02/2017 23:30,2,0.000,ALERT,212.83,298.17,60.007,1493782203,"201051344000853","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,691039.3,691039.3,4048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782245,1931184.00
05/02/2017 23:30,2,0.000,ALERT,212.83,299.37,60.002,1493782203,"201051344000685","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,683122.9,683122.9,4067,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782247,1931185.00
05/02/2017 23:30,2,0.000,ALERT,212.83,298.77,60.034,1493782203,"201051344000917","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,679819.4,679819.4,4058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782249,1931186.00
05/02/2017 23:30,2,0.000,ALERT,212.83,299.37,60.012,1493782203,"201051344001145","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,687681.9,687681.9,4048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782251,1931187.00
05/02/2017 23:30,2,0.000,ALERT,212.61,298.47,59.975,1493782203,"201051344000651","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,676125.2,676125.2,4066,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782252,1931188.00
05/02/2017 23:30,2,0.000,ALERT,211.25,297.26,60.018,1493782203,"274151322000088","219011344069620",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,896098.3,896098.3,4035,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782254,1931189.00
05/02/2017 23:30,2,0.000,ALERT,212.38,296.06,59.981,1493782203,"274151322000068","219011344069620",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,772136.5,772136.5,4179,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782256,1931190.00
05/02/2017 23:30,2,0.000,ALERT,212.16,299.07,60.007,1493782203,"201051344001135","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,671790.5,671790.5,4060,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782258,1931191.00
05/02/2017 23:30,2,0.000,ALERT,212.16,299.07,60.007,1493782203,"201051344000594","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,692525.0,692525.0,4057,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782260,1931192.00
05/02/2017 23:30,2,0.000,ALERT,212.83,299.07,60.018,1493782203,"201051344001203","219011344069620",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,680704.7,680704.7,4069,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782261,1931193.00
05/02/2017 23:30,2,0.000,ALERT,211.70,297.26,60.007,1493782203,"274151322000054","219011344069620",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,914146.2,914146.2,4026,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782263,1931194.00
05/02/2017 23:30,2,0.000,ALERT,212.61,297.87,60.034,1493782203,"201051344000867","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,677258.5,677258.5,4070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782265,1931195.00
05/02/2017 23:30,2,0.000,ALERT,212.61,299.07,59.996,1493782203,"201051344001093","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,679557.7,679557.7,4061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782267,1931196.00
05/02/2017 23:30,2,0.000,ALERT,212.16,298.47,60.023,1493782203,"201051344000900","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,698655.7,698655.7,4047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782269,1931197.00
05/02/2017 23:30,2,0.000,ALERT,212.38,297.57,59.991,1493782203,"201051344000648","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,687967.1,687967.1,4048,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782271,1931198.00
05/02/2017 23:30,2,0.000,ALERT,212.38,298.77,59.991,1493782203,"201051344000569","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,701016.0,701016.0,4039,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782272,1931199.00
05/02/2017 23:30,2,0.000,ALERT,212.38,298.77,59.991,1493782203,"201051344000983","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,691466.4,691466.4,4049,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493782274,1931200.00
05/02/2017 23:30,2,0.000,ALERT,212.61,298.17,60.012,1493782203,"201051344001158","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,677036.1,677036.1,4058,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782276,1931201.00
05/02/2017 23:30,2,0.000,ALERT,212.83,298.77,60.034,1493782203,"201051344000576","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,691698.0,691698.0,4045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782278,1931202.00
05/02/2017 23:30,2,0.000,ALERT,211.93,296.36,59.981,1493782203,"274151322000087","219011344069620",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,886358.0,886358.0,4107,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493782280,1931203.00
05/02/2017 23:45,2,0.000,ALERT,212.83,298.17,59.970,1493783103,"201051344000645","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,690556.3,690556.3,4044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783105,1931204.00
05/02/2017 23:45,2,0.000,ALERT,212.16,297.87,59.965,1493783103,"274151322000085","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,911072.6,911072.6,4023,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783107,1931205.00
05/02/2017 23:45,2,0.000,ALERT,213.29,298.17,59.970,1493783103,"201051344000633","219011344069620",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,676801.4,676801.4,4072,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783109,1931206.00
05/02/2017 23:45,2,0.000,ALERT,212.83,298.47,59.970,1493783103,"201051344000469","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,679797.6,679797.6,4058,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783111,1931207.00
05/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.965,1493783103,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,673416.4,673416.4,4066,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783112,1931208.00
05/02/2017 23:45,2,0.000,ALERT,211.70,298.77,59.949,1493783103,"274151322000052","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,944476.3,944476.3,4032,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783114,1931209.00
05/02/2017 23:45,2,0.000,ALERT,213.06,299.67,59.965,1493783103,"201051344000585","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,684595.0,684595.0,4066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783116,1931210.00
05/02/2017 23:45,2,0.000,ALERT,213.06,299.67,59.959,1493783103,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,677911.9,677911.9,4061,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783118,1931211.00
05/02/2017 23:45,2,0.000,ALERT,213.51,300.27,59.965,1493783103,"201051344000582","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,667794.5,667794.5,4059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783119,1931212.00
05/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.965,1493783103,"201051344000955","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,686312.8,686312.8,4069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783121,1931213.00
05/02/2017 23:45,2,0.000,ALERT,211.93,297.26,59.949,1493783103,"274151322000094","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,771787.4,771787.4,4165,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783123,1931214.00
05/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.959,1493783103,"201051344000579","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,697426.0,697426.0,4054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783125,1931215.00
05/02/2017 23:45,2,0.000,ALERT,212.83,299.97,59.970,1493783103,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,680183.3,680183.3,4070,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783127,1931216.00
05/02/2017 23:45,2,0.000,ALERT,213.06,299.67,59.965,1493783103,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,682980.3,682980.3,4060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783128,1931217.00
05/02/2017 23:45,2,0.000,ALERT,213.06,298.77,59.965,1493783103,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,639995.6,639995.6,4085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783130,1931218.00
05/02/2017 23:45,2,0.000,ALERT,212.16,298.47,59.996,1493783103,"274151322000083","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,934941.2,934941.2,4032,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783132,1931219.00
05/02/2017 23:45,2,0.000,ALERT,212.61,297.87,59.938,1493783103,"274151322000076","219011344069620",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,996621.9,996621.9,4031,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783134,1931220.00
05/02/2017 23:45,2,0.000,ALERT,212.38,299.37,59.922,1493783103,"201051344000868","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,678334.1,678334.1,4060,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783136,1931221.00
05/02/2017 23:45,2,0.000,ALERT,212.16,299.07,59.965,1493783103,"274151322000095","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,987004.1,987004.1,4030,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783137,1931222.00
05/02/2017 23:45,2,0.000,ALERT,212.38,298.77,59.965,1493783103,"201051344000988","219011344069620",0.00,6.70,0,293.96,300.27,0.0,0.0,0.000,614936.0,614936.0,4079,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783139,1931223.00
05/02/2017 23:45,2,0.000,ALERT,212.83,298.77,59.928,1493783103,"201051344001025","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,682264.8,682264.8,4070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783141,1931224.00
05/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.933,1493783103,"201051344000458","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,690524.8,690524.8,4047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783143,1931225.00
05/02/2017 23:45,2,0.000,ALERT,213.29,298.77,59.959,1493783103,"201051344000853","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,691039.3,691039.3,4050,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783145,1931226.00
05/02/2017 23:45,2,0.000,ALERT,213.51,299.67,59.981,1493783103,"201051344000685","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,683122.9,683122.9,4069,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783146,1931227.00
05/02/2017 23:45,2,0.000,ALERT,213.29,299.07,59.965,1493783103,"201051344000917","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,679819.4,679819.4,4060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783148,1931228.00
05/02/2017 23:45,2,0.000,ALERT,213.06,299.67,59.954,1493783103,"201051344001145","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,687681.9,687681.9,4050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783150,1931229.00
05/02/2017 23:45,2,0.000,ALERT,213.06,299.07,59.975,1493783103,"201051344000651","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,676125.2,676125.2,4068,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783152,1931230.00
05/02/2017 23:45,2,0.000,ALERT,211.70,298.17,59.954,1493783103,"274151322000088","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,896098.3,896098.3,4037,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783154,1931231.00
05/02/2017 23:45,2,0.000,ALERT,212.83,297.26,59.944,1493783103,"274151322000068","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,772136.5,772136.5,4181,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783156,1931232.00
05/02/2017 23:45,2,0.000,ALERT,212.83,299.67,60.012,1493783103,"201051344001135","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,671790.5,671790.5,4062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783158,1931233.00
05/02/2017 23:45,2,0.000,ALERT,212.16,298.77,59.975,1493783103,"201051344000594","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,692525.0,692525.0,4059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783160,1931234.00
05/02/2017 23:45,2,0.000,ALERT,213.06,299.37,59.986,1493783103,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,680704.7,680704.7,4071,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783161,1931235.00
05/02/2017 23:45,2,0.000,ALERT,211.93,297.87,59.954,1493783103,"274151322000054","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,914146.2,914146.2,4028,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783163,1931236.00
05/02/2017 23:45,2,0.000,ALERT,212.83,298.17,59.981,1493783103,"201051344000867","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,677258.5,677258.5,4072,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783165,1931237.00
05/02/2017 23:45,2,0.000,ALERT,213.06,299.67,59.986,1493783103,"201051344001093","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,679557.7,679557.7,4063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783167,1931238.00
05/02/2017 23:45,2,0.000,ALERT,212.38,298.47,59.975,1493783103,"201051344000900","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,698655.7,698655.7,4049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783168,1931239.00
05/02/2017 23:45,2,0.000,ALERT,212.61,297.87,59.975,1493783103,"201051344000648","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,687967.1,687967.1,4050,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783170,1931240.00
05/02/2017 23:45,2,0.000,ALERT,212.38,299.07,59.981,1493783103,"201051344000569","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,701016.0,701016.0,4041,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783172,1931241.00
05/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.970,1493783103,"201051344000983","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,691466.4,691466.4,4051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783174,1931242.00
05/02/2017 23:45,2,0.000,ALERT,212.61,298.47,59.986,1493783103,"201051344001158","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,677036.1,677036.1,4060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493783176,1931243.00
05/02/2017 23:45,2,0.000,ALERT,212.83,299.07,59.991,1493783103,"201051344000576","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,691698.0,691698.0,4047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783177,1931244.00
05/02/2017 23:45,2,0.000,ALERT,212.16,297.57,59.986,1493783103,"274151322000087","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,886358.0,886358.0,4109,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493783179,1931245.00
